Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,23.5
315393,Kinnerton Way,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,37.7
315393,Kinnerton Way,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,60.0,N Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,50.0,N Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.52
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.46
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,40.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,30.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,20.0,N Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,27.6
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,6.7
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,6.65
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,4.22
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,40.1
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,32.9
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,30.9
315393,Kinnerton Way,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,20.1
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,60.0,N Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.37
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,50.0,N Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,20.7
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.98
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.52
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,40.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.02
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,30.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,20.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,27.6
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,4.3
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,12.05
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,7.08
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,31.8
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,24.1
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,52.9
315393,Kinnerton Way,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,33.7
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,60.0,L2 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,60.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,60.0,N Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,60.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.72
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.17
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,50.0,N Current (RMS),A,43.1
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.46
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,40.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.16
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,30.0,N Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,20.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,27.7
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,4.22
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,7.72
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,7.8
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,49.6
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,24.3
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,36.0
315393,Kinnerton Way,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,34.9
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,60.0,L2 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,60.0,L1 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,60.0,N Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,60.0,L2 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,60.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.75
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,50.0,N Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.79
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.63
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,40.0,N Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,30.0,N Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,20.0,N Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,27.7
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,5.23
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,9.92
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,6.88
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,28.8
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,27.3
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,44.9
315393,Kinnerton Way,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,31.1
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,60.0,L2 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,60.0,L1 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,60.0,N Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,60.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.78
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,50.0,N Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.24
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.39
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,40.0,N Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.9
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,30.0,N Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.49
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.51
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,20.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,27.8
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,4.29
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,8.05
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,8.39
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,27.9
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,23.5
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,37.4
315393,Kinnerton Way,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,38.1
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,60.0,L1 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,60.0,N Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,50.0,N Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.98
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.09
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,40.0,N Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.9
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,30.0,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.58
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,20.0,N Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,27.8
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.54
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,4.97
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,8.15
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,8.42
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,25.9
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,25.6
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,37.4
315393,Kinnerton Way,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,38.1
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,60.0,L2 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,60.0,L1 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,60.0,N Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,60.0,L2 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,60.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.03
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,50.0,N Current (RMS),A,22.9
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,24.1
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.75
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,40.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.02
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,30.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.24
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,20.0,N Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,27.8
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,4.86
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,10.87
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,4.34
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,37.6
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,25.2
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,49.0
315393,Kinnerton Way,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,60.0,L2 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,60.0,L1 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,60.0,N Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,60.0,L2 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,50.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.66
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,40.0,N Current (RMS),A,9.1
