Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,30.0,N Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.24
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,20.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,27.8
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.05
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,4.27
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,8.77
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,5.35
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,28.1
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,23.7
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,39.6
315393,Kinnerton Way,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,25.0
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,60.0,L2 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,60.0,N Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,60.0,L2 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.6
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,50.0,N Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.2
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,40.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.89
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.87
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,30.0,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,20.0,N Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,27.9
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,4.47
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,13.11
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,5.63
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,38.0
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,24.9
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,56.8
315393,Kinnerton Way,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,26.3
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,60.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,60.0,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,60.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.01
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,50.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,40.0,N Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.44
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.52
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.95
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,30.0,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,20.0,N Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,27.9
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,4.46
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,11.78
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,7.9
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,27.9
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,24.1
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,51.1
315393,Kinnerton Way,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,35.7
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,60.0,N Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,50.0,N Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.01
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.1
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,40.0,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.9
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.85
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,30.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.2
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,20.0,N Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,27.9
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,5.51
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,11.76
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,7.62
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,32.2
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,29.2
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,51.7
315393,Kinnerton Way,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,33.3
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,60.0,L2 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,60.0,N Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.36
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.19
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,50.0,N Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,23.5
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.59
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,40.0,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,30.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.33
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,20.0,N Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,27.9
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,4.23
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,12.73
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,6.0
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,34.0
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,55.4
315393,Kinnerton Way,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,27.6
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,60.0,L2 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,60.0,N Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,60.0,L2 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.34
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,50.0,N Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.9
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.1
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.3
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,40.0,N Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.1
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,30.0,N Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,20.0,N Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,28.0
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,9.67
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,11.94
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,6.98
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,47.6
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,44.4
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,52.8
315393,Kinnerton Way,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,31.1
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,60.0,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,60.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,60.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.41
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.81
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,50.0,N Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.83
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.85
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.93
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,40.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.5
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.04
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,30.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,20.0,N Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,28.0
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,7.3
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,15.23
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,7.72
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,40.3
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,33.7
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,65.0
315393,Kinnerton Way,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,33.6
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,60.0,L2 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,60.0,N Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,60.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.55
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,50.0,N Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,21.2
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.19
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.24
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.8
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,40.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.5
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,32.5
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.63
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.17
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,30.0,N Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,20.0,N Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
