Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,28.0
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,9.11
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,16.89
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,11.85
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,34.3
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,41.5
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,71.8
315393,Kinnerton Way,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,50.2
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,60.0,L2 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,60.0,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,60.0,L2 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.55
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,50.0,N Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.36
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.12
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.76
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,40.0,N Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.1
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,38.3
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.3
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.59
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.24
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,30.0,N Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,20.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,28.0
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,8.38
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,16.45
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,13.92
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,24.5
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,37.9
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,69.4
315393,Kinnerton Way,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,58.4
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,60.0,L2 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,60.0,N Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,60.0,L2 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,60.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.39
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,50.0,N Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,24.4
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.57
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.06
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.59
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,40.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.1
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.2
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.7
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.2
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.14
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,30.0,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,20.0,N Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,28.1
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,8.44
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,20.48
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,12.58
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,36.8
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,37.7
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,86.4
315393,Kinnerton Way,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,53.8
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,60.0,N Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,60.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.02
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.76
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,50.0,N Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.86
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.22
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.09
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,40.0,N Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.4
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,43.2
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,38.5
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.2
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,30.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.39
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,20.0,N Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,28.1
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,8.59
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,23.43
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,15.48
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,36.9
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,38.6
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,98.9
315393,Kinnerton Way,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,65.5
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,60.0,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.1
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.67
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,50.0,N Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.38
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.69
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.07
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,40.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,41.0
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.2
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.32
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.15
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,30.0,N Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.17
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,20.0,N Current (RMS),A,27.4
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,28.1
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,11.87
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,18.45
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,14.39
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,41.1
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,55.2
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,78.6
315393,Kinnerton Way,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,61.0
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,60.0,L2 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,60.0,N Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,60.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.64
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.94
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,50.0,N Current (RMS),A,23.8
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,21.2
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.87
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.35
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.59
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,40.0,N Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,56.7
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.9
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.06
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,30.0,N Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,20.0,N Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,28.2
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,8.5
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,23.35
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,13.94
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,39.0
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,38.7
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,99.3
315393,Kinnerton Way,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,59.1
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,60.0,L2 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,60.0,N Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.1
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.5
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,50.0,N Current (RMS),A,35.1
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,34.9
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.65
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.92
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.23
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,40.0,N Current (RMS),A,26.6
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,58.6
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,39.3
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.08
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.43
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,30.0,N Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.1
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,20.0,N Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,28.3
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,8.01
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,28.22
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,18.3
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,40.8
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,37.2
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,118.8
315393,Kinnerton Way,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,78.2
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,60.0,N Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.65
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,50.0,N Current (RMS),A,34.5
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,42.2
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.81
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.77
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.96
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,40.0,N Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,34.2
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.4
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.1
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.44
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.3
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,30.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,20.0,N Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,28.3
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,7.22
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,23.93
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,11.09
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,52.7
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,33.9
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,101.4
315393,Kinnerton Way,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,49.3
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,60.0,N Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,60.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
