Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.14
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,50.0,N Current (RMS),A,32.2
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,34.6
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.78
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.83
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.34
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,40.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.9
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.46
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,30.0,N Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,20.0,N Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,28.3
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,7.47
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,19.76
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,11.45
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,40.9
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,34.3
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,83.8
315393,Kinnerton Way,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,49.0
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.25
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,60.0,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,60.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.9
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,50.0,N Current (RMS),A,25.8
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,25.6
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.35
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.01
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.41
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,40.0,N Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.5
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.08
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.95
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,30.0,N Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.54
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,20.0,N Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,28.4
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,9.38
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,15.82
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,11.18
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,43.0
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,42.0
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,68.6
315393,Kinnerton Way,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,48.2
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,60.0,L2 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,60.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,60.0,N Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,60.0,L2 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,60.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.2
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,50.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.86
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.06
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.69
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,40.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.8
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.11
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.69
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,30.0,N Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.61
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,20.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,27.8
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.49
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,11.81
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,9.95
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,12.27
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,33.1
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,51.8
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,43.8
315393,Kinnerton Way,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,52.9
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,60.0,N Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,60.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,60.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.09
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,50.0,N Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.99
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.81
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.06
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,40.0,N Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.5
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.7
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.69
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,30.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,20.0,N Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,27.8
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,11.73
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,8.51
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,10.46
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,47.6
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,51.0
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,37.8
315393,Kinnerton Way,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,45.5
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,60.0,L2 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,60.0,N Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,60.0,L2 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,60.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.3
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.44
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,50.0,N Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.05
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.66
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.26
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,40.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.3
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.58
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.77
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,30.0,N Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.82
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,20.0,N Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,27.8
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.94
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.49
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.5
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,10.74
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,10.89
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,11.26
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,40.5
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,47.4
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,47.8
315393,Kinnerton Way,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,48.3
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,60.0,L2 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,60.0,N Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,60.0,L2 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.49
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.27
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,50.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.55
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.51
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,40.0,N Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.47
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.84
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,30.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.8
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,20.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,27.9
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,5.39
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,8.28
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,11.69
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,25.7
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,26.4
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,37.5
315393,Kinnerton Way,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,50.1
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,60.0,L2 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,60.0,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,60.0,L2 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.4
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,50.0,N Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.65
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.28
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,40.0,N Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.2
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.6
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,30.0,N Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,20.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,27.9
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.05
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,5.94
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,9.49
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,13.43
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,29.0
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,29.0
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,43.2
315393,Kinnerton Way,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,57.5
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,60.0,N Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.3
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.06
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.49
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,50.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.31
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,40.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.72
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,30.0,N Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
