Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.89
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.34
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,20.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,27.9
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.74
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,5.44
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,12.87
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,10.34
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,25.5
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,26.6
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,56.3
315393,Kinnerton Way,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,44.9
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,60.0,N Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,60.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.3
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.74
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.51
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,50.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.25
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,40.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.47
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,30.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.47
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.36
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,20.0,N Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,10.0,N Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,28.0
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,6.23
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,13.61
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,8.44
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,31.5
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,30.0
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,59.1
315393,Kinnerton Way,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,37.4
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,60.0,N Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.29
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.66
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,50.0,N Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,20.8
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.95
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.48
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,40.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,30.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.68
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,20.0,N Current (RMS),A,21.9
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,10.0,N Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,28.0
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.91
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.18
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,7.19
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,11.34
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,7.88
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,31.6
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,34.0
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,50.0
315393,Kinnerton Way,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,35.8
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,60.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,60.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.44
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,50.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.16
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.02
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,40.0,N Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.3
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.89
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,30.0,N Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.14
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,20.0,N Current (RMS),A,40.9
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.9
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,28.0
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,12.1
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,11.32
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,6.69
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,49.2
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,54.7
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,49.6
315393,Kinnerton Way,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,29.3
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,60.0,L2 Active Power,kW,2.68
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,60.0,N Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,60.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,60.0,L2 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,50.0,N Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.51
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.73
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,40.0,N Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.2
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,30.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.02
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,20.0,N Current (RMS),A,31.4
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,28.1
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,8.72
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,12.74
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,7.91
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,38.5
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,42.7
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,55.0
315393,Kinnerton Way,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,34.6
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,60.0,L2 Active Power,kW,2.66
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,60.0,N Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,60.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,60.0,L2 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.27
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,50.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.29
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,40.0,N Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.52
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,30.0,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,20.0,N Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,28.1
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,5.46
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,12.58
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,9.09
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,28.2
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,27.1
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,54.4
315393,Kinnerton Way,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,39.6
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,60.0,L2 Active Power,kW,2.86
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,60.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,60.0,L2 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.5
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,50.0,N Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.86
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.35
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,40.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.48
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.55
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.21
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,30.0,N Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.7
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,20.0,N Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,28.2
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,7.0
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,14.33
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,10.74
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,32.7
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,33.1
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,61.4
315393,Kinnerton Way,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,47.9
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,60.0,L2 Active Power,kW,2.82
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,60.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,60.0,L2 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.25
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,50.0,N Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.03
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.6
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,40.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.52
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,30.0,N Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.05
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.98
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,20.0,N Current (RMS),A,19.1
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,28.2
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,6.63
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,13.55
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,8.17
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,35.3
