Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,31.3
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,58.2
315393,Kinnerton Way,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,36.1
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,60.0,L2 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,60.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,60.0,L2 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,60.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,50.0,N Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.62
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.62
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,40.0,N Current (RMS),A,24.1
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,41.4
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.31
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,30.0,N Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.42
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.83
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.07
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,20.0,N Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,28.3
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,6.73
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,18.4
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,10.58
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,44.1
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,32.3
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,80.0
315393,Kinnerton Way,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,45.9
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,60.0,L2 Active Power,kW,3.38
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,60.0,N Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,60.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,60.0,L2 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,60.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,50.0,N Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.86
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.97
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,40.0,N Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.9
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.19
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,30.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.93
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.93
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.38
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,20.0,N Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,28.3
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,6.76
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,16.57
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,13.38
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,35.2
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,31.7
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,73.0
315393,Kinnerton Way,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,58.3
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,60.0,L2 Active Power,kW,3.53
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,60.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,60.0,L2 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,60.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.62
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,50.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.81
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.59
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,40.0,N Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.0
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.5
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,30.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.78
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.12
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.19
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,20.0,N Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.9
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.2
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,28.4
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,9.71
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,18.97
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,20.01
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,30.8
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,43.6
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,81.2
315393,Kinnerton Way,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,85.0
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,60.0,L2 Active Power,kW,3.12
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,60.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,60.0,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,60.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,60.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.29
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,50.0,N Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.26
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.95
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,40.0,N Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.52
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,30.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.81
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.93
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.13
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,20.0,N Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,28.4
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,10.0
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,20.47
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,18.53
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,33.0
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,44.8
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,87.6
315393,Kinnerton Way,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,79.0
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,60.0,L2 Active Power,kW,3.51
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,60.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,60.0,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,60.0,L2 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,60.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.81
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,50.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.77
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.84
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,40.0,N Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.35
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,30.0,N Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.64
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.61
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.91
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,20.0,N Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,28.4
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,9.29
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,17.07
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,14.84
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,32.2
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,42.4
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,73.6
315393,Kinnerton Way,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,65.1
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,60.0,L2 Active Power,kW,5.61
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.61
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,60.0,N Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,60.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,60.0,L2 Current (RMS),A,24.7
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,60.0,L1 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.34
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,50.0,N Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.26
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,40.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.68
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,30.0,N Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.1
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.13
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.92
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.14
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,20.0,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.27
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.35
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.71
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,8.17
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,19.29
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,12.3
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,42.0
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,37.3
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,83.8
315393,Kinnerton Way,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,53.2
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,60.0,L2 Active Power,kW,4.53
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.68
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,60.0,N Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,60.0,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,60.0,L2 Current (RMS),A,19.3
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,60.0,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.44
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.68
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,50.0,N Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.01
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.01
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,40.0,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.59
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,30.0,N Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.2
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,20.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,6.94
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,15.52
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,9.73
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,38.6
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,33.0
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,67.1
315393,Kinnerton Way,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,42.4
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,60.0,L2 Active Power,kW,4.04
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.8
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,60.0,N Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,60.0,L3 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,60.0,L2 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,60.0,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.91
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,50.0,N Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.23
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.83
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,40.0,N Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
