Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.63
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,30.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.91
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.97
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,20.0,N Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,6.17
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,16.43
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,8.66
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,43.3
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,30.0
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,70.7
315393,Kinnerton Way,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,37.5
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,60.0,L2 Active Power,kW,2.77
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,60.0,L1 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,60.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,60.0,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,60.0,L2 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,60.0,L1 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.94
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.98
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,50.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.52
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.44
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,40.0,N Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.9
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.75
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,30.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.87
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.46
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,20.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,28.6
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,6.24
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,16.83
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,10.38
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,39.7
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,30.4
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,72.4
315393,Kinnerton Way,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,45.1
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,60.0,L2 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,60.0,L1 Active Power,kW,2.98
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,60.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,60.0,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,60.0,L2 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,60.0,L1 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.4
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,50.0,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.28
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.31
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,40.0,N Current (RMS),A,22.7
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,39.6
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.75
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,30.0,N Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.11
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.75
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,20.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,28.6
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,6.43
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,19.59
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,11.88
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,43.8
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,31.6
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,83.6
315393,Kinnerton Way,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,52.2
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,60.0,L2 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,60.0,L1 Active Power,kW,3.05
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,60.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,60.0,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,60.0,L2 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,60.0,L1 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.79
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.57
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,50.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.97
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,40.0,N Current (RMS),A,33.5
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,55.4
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.23
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,30.0,N Current (RMS),A,21.1
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.85
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,20.0,N Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.14
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,10.0,N Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,28.6
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,6.38
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,22.19
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,11.93
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,52.9
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,32.4
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,94.4
315393,Kinnerton Way,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,53.8
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,60.0,L2 Active Power,kW,2.34
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,60.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,60.0,L3 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,60.0,L2 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,60.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.42
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.74
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,50.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.19
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.78
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,40.0,N Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.7
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.01
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,30.0,N Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.85
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.48
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.67
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,20.0,N Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.06
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,28.6
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,6.3
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,18.6
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,12.71
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,45.1
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,32.7
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,79.2
315393,Kinnerton Way,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,57.0
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,60.0,L2 Active Power,kW,2.04
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,60.0,L1 Active Power,kW,2.02
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,60.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,60.0,L2 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,60.0,L1 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.56
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.03
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,50.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.68
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.48
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,40.0,N Current (RMS),A,22.1
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,39.6
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,30.0,N Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.41
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.7
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,20.0,N Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,28.7
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,5.65
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,18.66
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,15.18
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,40.9
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,30.0
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,80.8
315393,Kinnerton Way,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,64.9
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,60.0,L2 Active Power,kW,2.02
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,60.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,60.0,L3 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,60.0,L2 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,60.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.6
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,50.0,N Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.23
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.13
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,40.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.06
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,30.0,N Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.8
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.9
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,20.0,N Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,28.7
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,6.94
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,15.35
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,12.0
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,35.3
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,34.3
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,65.4
315393,Kinnerton Way,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,51.3
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,60.0,L2 Active Power,kW,2.23
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,60.0,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,60.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,60.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.22
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,50.0,N Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.56
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.2
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,40.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.32
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,30.0,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.06
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.56
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,20.0,N Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
