Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,28.8
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,5.71
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,13.92
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,11.92
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,32.6
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,29.5
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,59.8
315393,Kinnerton Way,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,50.4
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,60.0,L2 Active Power,kW,2.32
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,60.0,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,60.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,60.0,L1 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.92
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,50.0,N Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,23.0
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.71
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.15
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,40.0,N Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,28.2
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.7
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,30.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.28
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,20.0,N Current (RMS),A,24.4
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,28.8
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,5.96
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,15.93
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,16.83
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,38.2
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,30.8
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,70.9
315393,Kinnerton Way,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,70.4
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,60.0,L2 Active Power,kW,3.68
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,60.0,N Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,60.0,L2 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,60.0,L1 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.37
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,50.0,N Current (RMS),A,25.7
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,31.6
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.19
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,40.0,N Current (RMS),A,30.9
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,50.8
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.96
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.25
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,30.0,N Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.02
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.17
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,20.0,N Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,28.8
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,7.88
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,28.37
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,15.56
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,61.2
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,38.8
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,119.7
315393,Kinnerton Way,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,65.7
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.24
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,60.0,L2 Active Power,kW,4.34
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,60.0,N Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,60.0,L2 Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,60.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.4
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,50.0,N Current (RMS),A,24.5
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.65
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.07
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,40.0,N Current (RMS),A,28.3
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,40.8
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.09
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.06
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,30.0,N Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.83
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.59
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.81
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,20.0,N Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,28.8
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,5.94
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,26.08
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,12.92
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,64.0
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,30.4
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,112.1
315393,Kinnerton Way,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,56.2
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,60.0,L2 Active Power,kW,3.77
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,60.0,N Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,60.0,L2 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,60.0,L1 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.62
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.74
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,50.0,N Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,24.8
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.61
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.04
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,40.0,N Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.3
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.07
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,30.0,N Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.74
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.73
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,20.0,N Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,28.8
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,7.0
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,18.28
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,15.53
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,33.1
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,33.2
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,78.4
315393,Kinnerton Way,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,66.1
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,60.0,L2 Active Power,kW,2.78
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,60.0,L1 Active Power,kW,2.43
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,60.0,N Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,60.0,L2 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,60.0,L1 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.97
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.94
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,50.0,N Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,29.6
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.21
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.7
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.16
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,40.0,N Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,29.0
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.7
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,30.0,N Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.72
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,20.0,N Current (RMS),A,42.2
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.8
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,28.8
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,11.66
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,18.11
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,14.8
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,37.8
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,55.2
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,77.5
315393,Kinnerton Way,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,63.0
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,60.0,L2 Active Power,kW,3.21
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,60.0,L1 Active Power,kW,2.93
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,60.0,N Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,60.0,L2 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,60.0,L1 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.42
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.32
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,50.0,N Current (RMS),A,29.8
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,35.6
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.13
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.81
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,40.0,N Current (RMS),A,18.9
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.0
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.9
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.44
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,30.0,N Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.14
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,20.0,N Current (RMS),A,38.0
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,28.8
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,14.77
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,22.33
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,17.39
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,54.4
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,66.1
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,94.7
315393,Kinnerton Way,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,74.4
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,60.0,L2 Active Power,kW,4.87
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,60.0,L1 Active Power,kW,3.09
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,60.0,N Current (RMS),A,20.9
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,60.0,L2 Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,60.0,L1 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.87
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.65
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,50.0,N Current (RMS),A,21.2
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,33.3
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.99
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.47
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.06
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,40.0,N Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,28.0
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.1
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.89
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.87
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,30.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.15
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.13
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.7
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,20.0,N Current (RMS),A,54.7
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,66.5
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,28.8
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,17.08
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,24.18
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,18.34
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,57.6
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,80.4
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,102.0
315393,Kinnerton Way,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,78.0
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,60.0,L3 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,60.0,L2 Active Power,kW,6.34
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,60.0,L1 Active Power,kW,3.76
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,60.0,N Current (RMS),A,23.6
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,60.0,L3 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,60.0,L2 Current (RMS),A,27.6
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,60.0,L1 Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
