Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.7
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,50.0,N Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,24.0
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.5
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.08
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,40.0,N Current (RMS),A,20.1
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.1
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.3
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.88
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,30.0,N Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.11
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.33
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,20.0,N Current (RMS),A,45.6
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,55.3
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,28.8
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,15.17
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,23.59
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,15.58
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,45.8
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,65.9
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,100.6
315393,Kinnerton Way,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,66.2
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,60.0,L2 Active Power,kW,6.36
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.77
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,60.0,N Current (RMS),A,25.9
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,60.0,L2 Current (RMS),A,27.9
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,60.0,L1 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.49
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.21
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,50.0,N Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,24.0
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.63
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.79
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,40.0,N Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.4
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,30.0,N Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.36
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.5
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,20.0,N Current (RMS),A,44.0
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,60.3
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,28.8
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,15.9
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,27.64
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,12.86
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,67.8
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,68.7
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,117.1
315393,Kinnerton Way,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,55.0
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,60.0,L2 Active Power,kW,4.27
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,60.0,N Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,60.0,L2 Current (RMS),A,19.1
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,60.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.5
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.15
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,50.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.45
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.45
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,40.0,N Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.5
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.5
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.51
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,30.0,N Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.97
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.4
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.63
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,20.0,N Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,28.9
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,6.66
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,21.34
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,16.41
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,46.4
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,33.6
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,91.2
315393,Kinnerton Way,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,69.4
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,60.0,L2 Active Power,kW,10.21
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,60.0,L1 Active Power,kW,4.02
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,60.0,N Current (RMS),A,44.7
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,60.0,L2 Current (RMS),A,47.2
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,60.0,L1 Current (RMS),A,19.3
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.23
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.04
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,50.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.81
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.33
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,40.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.1
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.18
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,30.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.97
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.11
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,20.0,N Current (RMS),A,25.6
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,28.9
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,11.3
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,20.71
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,17.58
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,40.7
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,50.5
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,89.5
315393,Kinnerton Way,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,74.7
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,60.0,L2 Active Power,kW,4.76
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,60.0,L1 Active Power,kW,4.75
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,60.0,N Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,60.0,L2 Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,60.0,L1 Current (RMS),A,22.8
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.84
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,50.0,N Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.12
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.39
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.63
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,40.0,N Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.39
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.11
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,30.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.63
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.04
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,20.0,N Current (RMS),A,34.6
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,28.9
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,14.27
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,15.36
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,17.26
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,41.2
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,61.9
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,67.7
315393,Kinnerton Way,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,75.6
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,60.0,L2 Active Power,kW,3.72
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,60.0,L1 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,60.0,N Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,60.0,L2 Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,60.0,L1 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.07
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.97
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,50.0,N Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,27.4
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.21
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.66
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.03
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,40.0,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.75
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,30.0,N Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,20.0,N Current (RMS),A,35.2
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.3
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,28.9
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,15.03
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,17.11
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,11.44
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,60.2
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,65.6
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,72.9
315393,Kinnerton Way,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,49.2
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,60.0,L2 Active Power,kW,3.21
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,60.0,L1 Active Power,kW,2.47
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,60.0,N Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,60.0,L3 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,60.0,L2 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,60.0,L1 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.92
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.8
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,50.0,N Current (RMS),A,24.0
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,42.2
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.99
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.5
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,40.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,30.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.71
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.97
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,20.0,N Current (RMS),A,35.0
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,46.1
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,28.9
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,12.6
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,23.22
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,12.7
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,56.0
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,56.0
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,98.6
315393,Kinnerton Way,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,54.4
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,60.0,L3 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,60.0,L2 Active Power,kW,2.01
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,60.0,L1 Active Power,kW,2.84
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,60.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,60.0,L3 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,60.0,L2 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,60.0,L1 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.64
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.91
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,50.0,N Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,36.7
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.8
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.59
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,40.0,N Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.92
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,30.0,N Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
