Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.39
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,20.0,N Current (RMS),A,20.5
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,28.9
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,8.67
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,19.55
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,12.67
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,44.0
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,40.7
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,83.8
315393,Kinnerton Way,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,54.4
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,60.0,L3 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,60.0,L2 Active Power,kW,10.48
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,60.0,L1 Active Power,kW,4.01
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,60.0,N Current (RMS),A,36.7
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,60.0,L3 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,60.0,L2 Current (RMS),A,43.7
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,60.0,L1 Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.5
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.01
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,50.0,N Current (RMS),A,19.1
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,31.8
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.68
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.36
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,40.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.2
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.37
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,30.0,N Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.72
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.67
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,20.0,N Current (RMS),A,28.4
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,28.9
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,9.91
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,29.89
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,14.29
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,75.0
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,45.9
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,126.3
315393,Kinnerton Way,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,61.5
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,60.0,L3 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,60.0,L2 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,60.0,L1 Active Power,kW,4.75
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,60.0,N Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,60.0,L3 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,60.0,L2 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,60.0,L1 Current (RMS),A,20.8
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.06
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.46
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,50.0,N Current (RMS),A,22.8
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,38.7
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,28.1
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.19
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.24
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,40.0,N Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.58
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,30.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.25
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,20.0,N Current (RMS),A,27.9
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,28.9
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,13.09
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,18.31
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,17.88
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,35.0
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,57.8
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,78.8
315393,Kinnerton Way,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,76.4
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.27
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,60.0,L3 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,60.0,L1 Active Power,kW,6.78
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,60.0,N Current (RMS),A,24.3
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,60.0,L3 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,60.0,L2 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,60.0,L1 Current (RMS),A,30.0
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,10.22
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.21
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,50.0,N Current (RMS),A,33.2
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,46.4
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.89
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.2
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,40.0,N Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.0
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.21
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,30.0,N Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.3
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.01
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,20.0,N Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,10.93
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,25.15
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,18.43
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,53.8
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,49.3
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,110.1
315393,Kinnerton Way,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,78.5
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,60.0,L3 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,60.0,L1 Active Power,kW,6.85
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,60.0,N Current (RMS),A,26.0
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,60.0,L3 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,60.0,L2 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,60.0,L1 Current (RMS),A,30.7
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.98
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.87
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,50.0,N Current (RMS),A,27.8
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,41.8
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.11
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,40.0,N Current (RMS),A,22.8
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,44.0
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.63
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.52
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,30.0,N Current (RMS),A,26.8
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.3
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.59
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.5
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.1
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,20.0,N Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,12.07
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,29.87
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,20.13
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,57.0
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,54.7
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,127.8
315393,Kinnerton Way,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,86.1
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,60.0,L3 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,60.0,L2 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,60.0,L1 Active Power,kW,8.06
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,60.0,N Current (RMS),A,29.7
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,60.0,L3 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,60.0,L2 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,60.0,L1 Current (RMS),A,35.2
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.3
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.44
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,50.0,N Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,23.9
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.82
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,40.0,N Current (RMS),A,27.4
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,50.7
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.95
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,30.0,N Current (RMS),A,27.0
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.39
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.35
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.67
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,20.0,N Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.08
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.81
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.28
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,8.94
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,26.02
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,15.96
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,50.7
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,42.2
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,111.4
315393,Kinnerton Way,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,69.1
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,60.0,L3 Active Power,kW,1.45
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,60.0,L2 Active Power,kW,2.52
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,60.0,L1 Active Power,kW,8.54
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,60.0,N Current (RMS),A,31.2
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,60.0,L3 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,60.0,L2 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,60.0,L1 Current (RMS),A,37.9
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.3
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.97
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.53
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,50.0,N Current (RMS),A,25.4
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.82
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.34
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,40.0,N Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.6
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,30.0,N Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.22
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,20.0,N Current (RMS),A,31.8
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.2
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.09
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.4
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,10.05
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,17.56
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,16.65
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,43.2
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,46.0
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,77.3
315393,Kinnerton Way,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,73.1
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,60.0,L3 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,60.0,L1 Active Power,kW,5.38
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,60.0,N Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,60.0,L3 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,60.0,L2 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,60.0,L1 Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.5
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.65
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,50.0,N Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.43
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.78
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,40.0,N Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.2
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.2
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.58
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.73
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,30.0,N Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.52
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.76
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,20.0,N Current (RMS),A,24.7
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.75
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.71
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,8.87
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,13.72
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,18.7
