Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,37.1
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,41.1
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,60.2
315393,Kinnerton Way,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,79.6
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,60.0,L3 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,60.0,L2 Active Power,kW,2.7
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,60.0,L1 Active Power,kW,6.25
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,60.0,N Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,60.0,L3 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,60.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,60.0,L1 Current (RMS),A,26.7
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.68
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.47
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,50.0,N Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,21.0
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.68
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.63
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,40.0,N Current (RMS),A,18.9
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.5
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.76
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.53
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,30.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.42
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,20.0,N Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.29
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,10.24
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,13.73
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,20.74
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,42.1
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,46.3
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,60.5
315393,Kinnerton Way,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,88.4
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,60.0,L3 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,60.0,L2 Active Power,kW,3.76
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,60.0,L1 Active Power,kW,5.31
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,60.0,N Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,60.0,L3 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,60.0,L2 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,60.0,L1 Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.53
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.57
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,50.0,N Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,19.3
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.61
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.8
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,40.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.36
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.2
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,30.0,N Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.05
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.17
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,20.0,N Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,29.2
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,5.77
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,15.72
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,14.19
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,42.3
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,30.5
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,68.7
315393,Kinnerton Way,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,61.6
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.23
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,60.0,L3 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,60.0,L2 Active Power,kW,2.25
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,60.0,L1 Active Power,kW,4.49
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,60.0,N Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,60.0,L3 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,60.0,L2 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,60.0,L1 Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.7
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.92
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,50.0,N Current (RMS),A,21.5
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.02
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,40.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.7
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.23
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,30.0,N Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.87
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,20.0,N Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,29.3
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.35
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.33
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.46
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,8.42
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,14.44
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,12.25
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,35.6
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,40.4
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,63.2
315393,Kinnerton Way,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,53.0
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,60.0,L1 Active Power,kW,3.89
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,60.0,N Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,60.0,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,60.0,L1 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.58
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.32
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,50.0,N Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.77
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,40.0,N Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,29.3
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.07
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,30.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.23
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.17
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,20.0,N Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,29.3
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.35
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,5.34
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,12.9
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,12.51
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,37.9
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,29.6
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,59.5
315393,Kinnerton Way,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,54.2
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,60.0,L1 Active Power,kW,2.46
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,60.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,60.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,60.0,L1 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.94
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,50.0,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.53
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,40.0,N Current (RMS),A,19.5
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.4
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.32
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,30.0,N Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.86
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.16
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.99
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,20.0,N Current (RMS),A,26.9
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,29.3
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,7.27
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,10.55
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,11.86
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,28.3
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,35.5
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,46.8
315393,Kinnerton Way,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,50.6
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,60.0,L1 Active Power,kW,2.1
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,60.0,N Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,60.0,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,60.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,60.0,L1 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.13
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.59
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,50.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.1
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.89
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,40.0,N Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.4
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,30.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.73
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,20.0,N Current (RMS),A,20.5
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,29.3
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,7.44
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,9.36
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,13.14
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,30.1
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,36.6
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,43.3
315393,Kinnerton Way,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,56.5
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.98
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,60.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,60.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,60.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,60.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.04
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.21
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,50.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,19.1
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.94
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,40.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.52
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,30.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.85
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,20.0,N Current (RMS),A,23.5
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,29.3
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,6.07
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,5.74
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,12.16
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,35.5
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,31.2
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,31.8
315393,Kinnerton Way,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,52.2
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,60.0,N Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,60.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,60.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.06
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,50.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.05
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.9
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,40.0,N Current (RMS),A,7.9
