Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,30.0,N Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.76
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.0
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,20.0,N Current (RMS),A,31.1
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,29.2
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,5.22
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,3.03
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,11.43
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,39.1
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,28.4
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,49.6
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,60.0,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,60.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,60.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,50.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.5
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.71
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.45
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,40.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.92
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,30.0,N Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.6
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.66
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.76
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,20.0,N Current (RMS),A,28.6
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,29.2
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,8.11
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,5.34
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,9.99
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,34.0
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,40.2
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,26.6
315393,Kinnerton Way,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,43.5
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,60.0,L3 Active Power,kW,5.58
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,60.0,N Current (RMS),A,25.3
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,60.0,L3 Current (RMS),A,30.2
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,60.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,60.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,50.0,N Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.45
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.23
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,40.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.39
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,30.0,N Current (RMS),A,20.0
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.3
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.58
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.83
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,20.0,N Current (RMS),A,27.9
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,15.66
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,3.87
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,6.5
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,67.0
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,72.2
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,22.8
315393,Kinnerton Way,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,28.4
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,60.0,L1 Active Power,kW,3.38
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,60.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,60.0,L2 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,60.0,L1 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.33
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,50.0,N Current (RMS),A,18.1
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.7
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.32
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.09
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,40.0,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,30.0,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.29
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.15
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,20.0,N Current (RMS),A,38.8
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,8.2
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,4.63
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,12.65
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,40.4
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,39.3
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,24.7
315393,Kinnerton Way,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,55.9
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,60.0,L1 Active Power,kW,3.46
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,60.0,N Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,60.0,L2 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,60.0,L1 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.61
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.53
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,50.0,N Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,22.8
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.64
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.9
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.49
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,40.0,N Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.13
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,30.0,N Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.84
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.88
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,20.0,N Current (RMS),A,36.7
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,7.67
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,5.01
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,14.85
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,44.9
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,36.6
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,27.6
315393,Kinnerton Way,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,64.3
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,60.0,L2 Active Power,kW,2.05
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,60.0,L1 Active Power,kW,3.38
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,60.0,N Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,60.0,L3 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,60.0,L2 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,60.0,L1 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.51
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,50.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.58
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.94
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,40.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.07
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,30.0,N Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.89
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.4
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,20.0,N Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,28.8
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,11.01
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,8.69
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,9.77
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,39.6
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,51.1
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,38.2
315393,Kinnerton Way,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,42.3
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,60.0,L1 Active Power,kW,3.36
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,60.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,60.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,60.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,60.0,L1 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.9
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,50.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.19
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.98
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,40.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.17
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,30.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.89
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.84
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,20.0,N Current (RMS),A,22.7
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,28.7
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,8.57
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,10.76
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,11.57
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,33.9
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,40.7
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,49.7
315393,Kinnerton Way,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,51.4
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,60.0,L2 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,60.0,L1 Active Power,kW,3.78
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,60.0,N Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,60.0,L3 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,60.0,L2 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,60.0,L1 Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.25
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,50.0,N Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.23
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.44
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,40.0,N Current (RMS),A,33.5
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.6
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,55.1
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.19
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,30.0,N Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.59
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.85
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,20.0,N Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
