Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,28.6
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,10.66
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,17.12
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,9.77
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,50.2
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,49.7
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,77.7
315393,Kinnerton Way,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,43.9
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,60.0,L2 Active Power,kW,2.58
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,60.0,L1 Active Power,kW,3.35
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,60.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,60.0,L3 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,60.0,L2 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,60.0,L1 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,50.0,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.99
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.43
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,40.0,N Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.7
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,27.7
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,30.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.51
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,20.0,N Current (RMS),A,34.9
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,28.4
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,10.16
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,8.21
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,9.14
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,49.2
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,49.9
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,43.1
315393,Kinnerton Way,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,39.9
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,60.0,L2 Active Power,kW,2.4
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,60.0,L1 Active Power,kW,3.29
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,60.0,N Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,60.0,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,60.0,L2 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,60.0,L1 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.11
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.04
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,50.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.61
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.8
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,40.0,N Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.0
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.51
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,30.0,N Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.09
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-7.1
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,20.0,N Current (RMS),A,55.2
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.07
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,28.3
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.51
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,15.58
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,10.72
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,68.0
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,69.1
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,46.6
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,60.0,L2 Active Power,kW,3.24
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,60.0,L1 Active Power,kW,3.18
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,60.0,N Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,60.0,L2 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,60.0,L1 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.34
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.72
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,50.0,N Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,23.1
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.75
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.27
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,40.0,N Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,37.8
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.79
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,30.0,N Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.47
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-6.53
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.77
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,20.0,N Current (RMS),A,39.6
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,28.2
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,9.1
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,3.05
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,14.59
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,51.3
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,43.3
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,63.2
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,60.0,L2 Active Power,kW,5.0
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,60.0,L1 Active Power,kW,3.35
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,60.0,N Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,60.0,L2 Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,60.0,L1 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.3
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.79
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,50.0,N Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.01
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.24
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,40.0,N Current (RMS),A,24.0
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,34.8
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.97
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.2
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,30.0,N Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.55
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,20.0,N Current (RMS),A,28.5
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,28.1
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,10.13
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,10.18
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,11.7
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,31.6
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,47.6
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,45.7
315393,Kinnerton Way,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,50.4
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,60.0,L2 Active Power,kW,6.74
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,60.0,L1 Active Power,kW,4.36
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,60.0,N Current (RMS),A,26.9
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,60.0,L2 Current (RMS),A,28.8
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,60.0,L1 Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.07
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.67
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,50.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.52
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.34
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,40.0,N Current (RMS),A,26.5
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,40.7
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.36
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.6
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,30.0,N Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.45
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,20.0,N Current (RMS),A,28.5
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,28.1
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,11.45
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,13.29
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,14.68
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,36.5
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,52.8
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,60.1
315393,Kinnerton Way,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,64.5
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,60.0,L2 Active Power,kW,3.22
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,60.0,L1 Active Power,kW,4.47
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,60.0,N Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,60.0,L2 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,60.0,L1 Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.81
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.71
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,50.0,N Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.16
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.78
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,40.0,N Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,39.1
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.2
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.89
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,30.0,N Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.83
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.79
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,20.0,N Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,28.0
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,11.9
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,13.47
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,11.12
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,35.6
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,53.3
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,60.2
315393,Kinnerton Way,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,48.0
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,60.0,L1 Active Power,kW,4.09
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,60.0,N Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,60.0,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,60.0,L1 Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.53
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.46
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,50.0,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.79
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.89
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,40.0,N Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.3
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.07
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.96
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,30.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.76
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.68
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,20.0,N Current (RMS),A,23.1
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,28.0
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,9.61
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,7.48
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,10.38
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,32.9
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,44.1
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,35.7
315393,Kinnerton Way,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,44.9
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,60.0,L1 Active Power,kW,4.05
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,60.0,N Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,60.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,60.0,L1 Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
