Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.76
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,50.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.89
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.05
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,40.0,N Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.6
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.45
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.27
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,30.0,N Current (RMS),A,22.7
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,33.2
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.63
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-5.31
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.64
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,20.0,N Current (RMS),A,40.0
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,27.9
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,5.8
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,9.13
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,11.87
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,38.2
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,30.5
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,46.5
315393,Kinnerton Way,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,50.8
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,60.0,L2 Active Power,kW,2.32
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,60.0,L1 Active Power,kW,5.98
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,60.0,N Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,60.0,L2 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,60.0,L1 Current (RMS),A,26.0
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.91
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.77
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,50.0,N Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.53
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.17
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,40.0,N Current (RMS),A,21.5
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.6
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.04
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.86
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,30.0,N Current (RMS),A,22.9
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.3
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.79
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.93
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,20.0,N Current (RMS),A,37.2
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,27.7
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,6.91
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,12.46
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,14.13
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,35.1
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,33.9
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,55.8
315393,Kinnerton Way,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,60.5
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.33
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,60.0,L2 Active Power,kW,3.39
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,60.0,L1 Active Power,kW,4.92
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,60.0,N Current (RMS),A,23.8
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,60.0,L2 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,60.0,L1 Current (RMS),A,21.0
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.51
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,50.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.38
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.38
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,40.0,N Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.1
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.42
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.96
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,30.0,N Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.29
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,20.0,N Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,27.6
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,7.59
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,13.96
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,10.42
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,37.9
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,37.8
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,61.5
315393,Kinnerton Way,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,44.7
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.32
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,60.0,L3 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,60.0,L2 Active Power,kW,2.36
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,60.0,L1 Active Power,kW,5.0
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,60.0,N Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,60.0,L3 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,60.0,L2 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,60.0,L1 Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.72
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,50.0,N Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.67
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.47
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,40.0,N Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.23
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.33
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,30.0,N Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.9
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.1
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.23
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,20.0,N Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,27.5
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,6.76
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,11.65
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,10.99
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,30.3
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,34.6
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,51.1
315393,Kinnerton Way,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,48.0
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,60.0,L3 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,60.0,L2 Active Power,kW,3.1
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,60.0,L1 Active Power,kW,5.7
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,60.0,N Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,60.0,L3 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,60.0,L2 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,60.0,L1 Current (RMS),A,24.2
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.13
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,50.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.83
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.09
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.28
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,40.0,N Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.6
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.0
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.19
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.31
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,30.0,N Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.7
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.27
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,20.0,N Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,27.4
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,10.82
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,16.44
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,12.51
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,34.4
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,48.9
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,71.4
315393,Kinnerton Way,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,54.3
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,60.0,L2 Active Power,kW,2.77
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,60.0,L1 Active Power,kW,6.56
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,60.0,N Current (RMS),A,28.8
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,60.0,L3 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,60.0,L2 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,60.0,L1 Current (RMS),A,33.0
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.3
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.16
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,50.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.99
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.12
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.45
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,40.0,N Current (RMS),A,28.9
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,43.2
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,30.1
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.58
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.49
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,30.0,N Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.8
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,20.0,N Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,27.3
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,9.94
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,16.9
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,12.8
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,41.7
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,50.7
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,75.1
315393,Kinnerton Way,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,58.6
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,60.0,L2 Active Power,kW,2.51
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,60.0,L1 Active Power,kW,3.4
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,60.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,60.0,L2 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,60.0,L1 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,50.0,N Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.17
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.33
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.22
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,40.0,N Current (RMS),A,28.7
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,46.4
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.71
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.05
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,30.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.6
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.44
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,20.0,N Current (RMS),A,23.6
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,27.2
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.54
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,14.55
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,12.5
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,10.42
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,48.4
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,64.0
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,55.6
315393,Kinnerton Way,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,45.6
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,60.0,L2 Active Power,kW,2.45
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,60.0,L1 Active Power,kW,3.86
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,60.0,N Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,60.0,L2 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,60.0,L1 Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.2
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.64
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,50.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.01
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.55
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.24
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,40.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.7
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.5
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.54
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,30.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
