Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.34
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,20.0,N Current (RMS),A,33.0
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,27.0
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,9.51
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,8.72
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,12.67
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,40.2
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,46.8
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,42.8
315393,Kinnerton Way,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,55.0
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,60.0,L2 Active Power,kW,4.22
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,60.0,L1 Active Power,kW,5.36
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,60.0,N Current (RMS),A,22.9
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,60.0,L2 Current (RMS),A,20.0
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,60.0,L1 Current (RMS),A,23.4
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.6
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.7
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,50.0,N Current (RMS),A,28.2
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,36.5
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.96
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.91
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.25
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,40.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.9
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.63
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.02
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,30.0,N Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.95
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,20.0,N Current (RMS),A,22.0
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,26.9
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,8.7
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,16.81
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,14.31
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,40.0
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,41.9
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,75.8
315393,Kinnerton Way,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,62.6
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,60.0,L2 Active Power,kW,3.3
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,60.0,L1 Active Power,kW,5.86
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,60.0,N Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,60.0,L3 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,60.0,L2 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,60.0,L1 Current (RMS),A,25.2
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.31
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.43
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,50.0,N Current (RMS),A,31.1
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.47
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.01
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.59
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,40.0,N Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.61
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,30.0,N Current (RMS),A,19.5
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.9
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.9
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,20.0,N Current (RMS),A,22.3
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,26.8
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,7.74
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,8.34
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,13.99
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,48.5
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,40.0
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,38.8
315393,Kinnerton Way,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,60.5
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,60.0,L3 Active Power,kW,3.24
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,60.0,L2 Active Power,kW,5.4
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,60.0,L1 Active Power,kW,5.04
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,60.0,N Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,60.0,L3 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,60.0,L2 Current (RMS),A,23.8
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,60.0,L1 Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.66
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.1
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.68
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,50.0,N Current (RMS),A,48.0
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.38
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.08
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.65
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,40.0,N Current (RMS),A,20.7
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.0
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.51
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,30.0,N Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.19
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.95
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,20.0,N Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,26.6
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,6.19
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,17.15
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,12.9
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,56.9
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,33.0
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,74.4
315393,Kinnerton Way,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,55.2
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,60.0,L3 Active Power,kW,3.32
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,60.0,L2 Active Power,kW,4.93
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,60.0,L1 Active Power,kW,4.38
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,60.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,60.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,60.0,L2 Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,60.0,L1 Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.72
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,50.0,N Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.62
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.42
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,40.0,N Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.0
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.7
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.64
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.59
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,30.0,N Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.13
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,20.0,N Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,26.5
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,8.26
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,14.74
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,13.89
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,38.8
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,41.3
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,64.5
315393,Kinnerton Way,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,60.1
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,60.0,L3 Active Power,kW,2.93
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,60.0,L2 Active Power,kW,4.72
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,60.0,L1 Active Power,kW,3.9
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,60.0,N Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,60.0,L3 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,60.0,L2 Current (RMS),A,21.2
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,60.0,L1 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.19
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,50.0,N Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.87
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.09
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.98
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,40.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.0
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.15
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,30.0,N Current (RMS),A,21.3
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.5
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-5.65
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,20.0,N Current (RMS),A,33.9
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,26.4
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,12.21
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,8.7
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,12.45
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,41.0
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,54.5
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,40.8
315393,Kinnerton Way,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,53.3
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,60.0,L3 Active Power,kW,5.19
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,60.0,L2 Active Power,kW,5.34
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,60.0,L1 Active Power,kW,3.58
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,60.0,N Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,60.0,L3 Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,60.0,L2 Current (RMS),A,23.7
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,60.0,L1 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.56
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,50.0,N Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.8
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.53
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,40.0,N Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.8
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.4
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.62
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,30.0,N Current (RMS),A,23.6
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.75
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,20.0,N Current (RMS),A,25.3
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,26.3
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,16.47
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,10.16
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,9.41
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,56.4
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,72.9
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,47.5
315393,Kinnerton Way,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,41.4
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,60.0,L3 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,60.0,L2 Active Power,kW,5.94
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,60.0,L1 Active Power,kW,8.33
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,60.0,N Current (RMS),A,31.6
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,60.0,L3 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,60.0,L2 Current (RMS),A,25.5
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,60.0,L1 Current (RMS),A,38.8
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.27
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,50.0,N Current (RMS),A,32.5
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.38
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.8
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,40.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.57
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,30.0,N Current (RMS),A,25.0
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.4
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.14
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.69
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,20.0,N Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,26.2
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,10.1
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,9.92
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,14.55
