Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,54.0
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,46.6
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,45.9
315393,Kinnerton Way,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,65.6
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,60.0,L2 Active Power,kW,3.29
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,60.0,L1 Active Power,kW,3.65
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,60.0,N Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,60.0,L2 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,60.0,L1 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.31
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,50.0,N Current (RMS),A,33.2
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.34
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.45
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,40.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.3
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,30.0,N Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.43
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,20.0,N Current (RMS),A,24.1
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,26.0
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,4.8
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,7.1
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,9.53
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,41.3
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,27.6
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,33.3
315393,Kinnerton Way,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,41.3
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,60.0,L2 Active Power,kW,3.03
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,60.0,L1 Active Power,kW,4.29
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,60.0,N Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,60.0,L3 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,60.0,L2 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,60.0,L1 Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,50.0,N Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.55
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.26
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.68
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,40.0,N Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,30.0,N Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.36
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,20.0,N Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,25.9
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,3.49
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,10.61
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,10.84
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,30.9
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,22.8
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,47.4
315393,Kinnerton Way,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,46.0
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,60.0,L3 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,60.0,L2 Active Power,kW,2.96
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,60.0,L1 Active Power,kW,3.5
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,60.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,60.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,60.0,L2 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,60.0,L1 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,50.0,N Current (RMS),A,29.4
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.09
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.56
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,40.0,N Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.28
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,30.0,N Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.59
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,20.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,25.9
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,3.94
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,12.6
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,9.69
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,37.9
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,24.3
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,54.1
315393,Kinnerton Way,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,41.6
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,60.0,L3 Active Power,kW,4.26
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,60.0,L2 Active Power,kW,3.81
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,60.0,L1 Active Power,kW,4.74
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,60.0,N Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,60.0,L3 Current (RMS),A,26.1
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,60.0,L2 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,60.0,L1 Current (RMS),A,21.4
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,50.0,N Current (RMS),A,25.4
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.94
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.22
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.41
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,40.0,N Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,36.7
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.67
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,30.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.19
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.29
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,20.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,25.9
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,12.33
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,11.2
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,12.05
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,53.2
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,61.3
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,48.7
315393,Kinnerton Way,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,51.4
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,60.0,L3 Active Power,kW,9.9
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,60.0,L2 Active Power,kW,4.04
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,60.0,L1 Active Power,kW,6.49
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,60.0,N Current (RMS),A,28.8
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,60.0,L3 Current (RMS),A,41.6
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,60.0,L2 Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,60.0,L1 Current (RMS),A,32.1
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,50.0,N Current (RMS),A,22.9
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.85
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.72
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.53
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,40.0,N Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.9
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.29
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.29
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,30.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,20.0,N Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,25.8
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,17.85
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,11.41
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,14.75
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,69.0
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,78.1
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,49.4
315393,Kinnerton Way,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,64.5
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.24
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,60.0,L2 Active Power,kW,3.56
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,60.0,L1 Active Power,kW,3.52
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,60.0,N Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,60.0,L3 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,60.0,L2 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,60.0,L1 Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.09
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,50.0,N Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.74
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.82
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.06
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,40.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.42
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.23
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.87
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,30.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.92
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.57
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,20.0,N Current (RMS),A,24.2
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,25.7
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,9.55
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,9.67
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,14.56
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,41.9
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,47.0
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,42.7
315393,Kinnerton Way,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,61.9
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.29
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,60.0,L2 Active Power,kW,4.23
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,60.0,L1 Active Power,kW,2.98
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,60.0,N Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,60.0,L2 Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,60.0,L1 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.36
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,50.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.19
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.23
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.94
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,40.0,N Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,39.5
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.01
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,30.0,N Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.06
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.9
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,20.0,N Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,25.6
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,4.11
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,11.62
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,9.15
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,36.3
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,24.8
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,55.6
315393,Kinnerton Way,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,40.9
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.57
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,60.0,L2 Active Power,kW,5.46
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,60.0,L1 Active Power,kW,3.63
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,60.0,N Current (RMS),A,19.5
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,60.0,L2 Current (RMS),A,23.6
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,60.0,L1 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.1
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,50.0,N Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.14
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.48
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,40.0,N Current (RMS),A,18.8
