Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,32.1
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,30.0,N Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.29
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.7
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.01
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,20.0,N Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,25.6
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,13.4
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,10.47
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,38.8
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,59.9
315393,Kinnerton Way,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,46.0
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.36
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,60.0,L2 Active Power,kW,4.81
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,60.0,L1 Active Power,kW,2.83
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,60.0,N Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,60.0,L2 Current (RMS),A,21.2
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,60.0,L1 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.67
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,50.0,N Current (RMS),A,45.7
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.34
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,40.0,N Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.65
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.17
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,30.0,N Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.08
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,20.0,N Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,25.5
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,2.56
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,14.6
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,6.84
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,53.8
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,20.0
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,64.0
315393,Kinnerton Way,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,30.2
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,60.0,L2 Active Power,kW,4.72
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,60.0,L1 Active Power,kW,2.41
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,60.0,N Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,60.0,L2 Current (RMS),A,21.0
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,60.0,L1 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.61
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,50.0,N Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.06
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.27
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,40.0,N Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.3
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.68
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.75
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,30.0,N Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.77
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,20.0,N Current (RMS),A,19.5
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,25.5
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,7.58
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,17.34
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,7.4
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,56.2
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,41.2
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,74.6
315393,Kinnerton Way,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,34.5
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,60.0,L2 Active Power,kW,2.35
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,60.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,60.0,L2 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,60.0,L1 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,50.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,40.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,30.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.98
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,20.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,25.5
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,3.9
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,8.77
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,7.39
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,26.9
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,23.5
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,38.6
315393,Kinnerton Way,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,33.3
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,60.0,L1 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,60.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,60.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,60.0,L1 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.53
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,50.0,N Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.49
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.53
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,40.0,N Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.96
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,30.0,N Current (RMS),A,20.1
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.28
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,20.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,25.5
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,7.92
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,7.83
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,8.41
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,39.2
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,37.9
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,34.6
315393,Kinnerton Way,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,36.9
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,60.0,N Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.29
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.29
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,50.0,N Current (RMS),A,35.5
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,35.0
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.21
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,40.0,N Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.47
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.44
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.05
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,30.0,N Current (RMS),A,21.5
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.8
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.0
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.31
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,20.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,25.5
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.14
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.85
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,7.36
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,7.72
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,15.08
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,49.4
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,36.1
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,34.1
315393,Kinnerton Way,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,70.2
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,60.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,60.0,L1 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.29
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.79
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,50.0,N Current (RMS),A,21.0
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.0
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,40.0,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.53
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.84
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.6
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,30.0,N Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.3
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.49
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.55
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,20.0,N Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,25.5
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.01
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.39
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,5.57
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,7.17
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,13.52
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,37.2
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,29.8
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,33.2
315393,Kinnerton Way,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,65.7
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,60.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,60.0,L2 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,60.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.3
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,50.0,N Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.69
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,40.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.76
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,30.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.26
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,20.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
