Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,25.5
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,3.54
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,6.43
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,6.43
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,28.5
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,21.9
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,28.9
315393,Kinnerton Way,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,29.0
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,60.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,60.0,L2 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,60.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.45
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,50.0,N Current (RMS),A,21.7
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.44
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,40.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.3
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,30.0,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.37
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,20.0,N Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,25.5
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,3.62
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,7.98
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,11.92
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,32.5
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,36.6
315393,Kinnerton Way,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,54.1
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.24
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,60.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,60.0,L2 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,60.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,50.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.16
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,40.0,N Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.89
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.42
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,30.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.79
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.23
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,20.0,N Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,25.5
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,4.59
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,8.39
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,6.49
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,28.7
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,26.8
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,38.0
315393,Kinnerton Way,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,29.1
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.25
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,60.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,60.0,L3 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,60.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.53
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,50.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.17
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,40.0,N Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.52
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,30.0,N Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.67
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,20.0,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,10.0,N Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,25.4
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,4.75
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,8.51
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,5.34
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,29.9
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,27.6
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,39.1
315393,Kinnerton Way,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,25.0
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,60.0,L2 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,60.0,L1 Active Power,kW,2.57
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,60.0,N Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,60.0,L2 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,60.0,L1 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.6
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,50.0,N Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.99
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,40.0,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.25
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.1
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,30.0,N Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.23
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.3
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,20.0,N Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,10.0,N Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,25.5
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,5.27
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,10.97
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,10.0
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,27.2
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,29.5
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,49.8
315393,Kinnerton Way,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,43.4
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,60.0,L2 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,60.0,L1 Active Power,kW,2.92
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,60.0,N Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,60.0,L2 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,60.0,L1 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,50.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.25
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,40.0,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,30.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.83
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,20.0,N Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,10.0,N Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,25.5
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,3.78
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,6.54
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,11.03
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,22.9
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,25.0
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,30.9
315393,Kinnerton Way,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,47.6
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,60.0,L2 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,60.0,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,60.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.25
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,50.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.13
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,40.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.51
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.35
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,30.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.61
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.43
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,20.0,N Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,10.0,N Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,25.5
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,3.78
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,8.07
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,10.26
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,23.4
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,24.2
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,36.8
315393,Kinnerton Way,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,45.3
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,60.0,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,60.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,60.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,50.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.1
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.46
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.47
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,40.0,N Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.72
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,30.0,N Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,36.8
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.67
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,20.0,N Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,10.0,N Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,25.5
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,4.21
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,8.85
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,14.96
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,39.7
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,25.8
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,42.4
315393,Kinnerton Way,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,68.5
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,60.0,L2 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,60.0,N Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,60.0,L2 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,60.0,L1 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
