Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.16
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,50.0,N Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.24
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,40.0,N Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.18
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,30.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,20.0,N Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,25.5
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,4.56
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,9.36
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,6.53
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,33.5
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,25.9
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,41.7
315393,Kinnerton Way,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,28.8
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,60.0,L2 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,60.0,L1 Active Power,kW,2.41
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,60.0,N Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,60.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,60.0,L1 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,50.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,40.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.46
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,30.0,N Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.03
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,20.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,10.0,N Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,25.5
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,4.18
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,9.31
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,5.43
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,28.5
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,25.7
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,41.4
315393,Kinnerton Way,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,26.0
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,60.0,L2 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,60.0,L1 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,60.0,N Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,60.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.63
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,50.0,N Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.0
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.95
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.01
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,40.0,N Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.87
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,30.0,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,20.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,25.5
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,3.78
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,12.81
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,7.61
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,32.0
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,23.5
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,55.5
315393,Kinnerton Way,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,33.7
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,60.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,60.0,N Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,60.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.15
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,50.0,N Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.91
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,40.0,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,30.0,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,20.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,25.5
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,3.31
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,10.86
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,4.77
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,31.6
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,47.4
315393,Kinnerton Way,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,22.8
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,60.0,N Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,60.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,60.0,L2 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,50.0,N Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.3
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.26
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,40.0,N Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.5
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,30.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.33
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,20.0,N Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,25.6
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,3.44
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,9.49
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,6.9
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,30.3
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,21.7
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,45.5
315393,Kinnerton Way,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,30.2
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,60.0,L1 Active Power,kW,2.41
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,60.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,60.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,60.0,L2 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,60.0,L1 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,50.0,N Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.31
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,40.0,N Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.1
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,30.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,20.0,N Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,10.0,N Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,25.6
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,4.47
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,11.29
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,6.2
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,29.7
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,26.0
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,49.4
315393,Kinnerton Way,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,27.4
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,60.0,L2 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,60.0,L1 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,60.0,N Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,60.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,60.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.17
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,50.0,N Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.73
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.42
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,40.0,N Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,29.2
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.46
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,30.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.33
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,20.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,10.0,N Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,25.7
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,4.49
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,13.54
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,5.51
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,34.8
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,24.9
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,58.5
315393,Kinnerton Way,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,25.6
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,60.0,L1 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,60.0,N Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,60.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.08
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,50.0,N Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,19.3
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.76
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,40.0,N Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,30.0,N Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.33
