Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,20.0,N Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,10.0,N Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,25.7
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,3.96
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,10.17
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,5.17
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,28.6
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,45.6
315393,Kinnerton Way,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,24.3
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,60.0,L2 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,60.0,L1 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,60.0,N Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,60.0,L2 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,60.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,50.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.48
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,40.0,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,30.0,N Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,20.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,25.8
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,4.34
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,7.01
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,4.18
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,27.3
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,23.7
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,31.4
315393,Kinnerton Way,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,18.9
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,60.0,L2 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,60.0,N Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,60.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,50.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.07
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.17
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,40.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,30.0,N Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,20.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,10.0,N Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,25.8
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,3.85
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,7.65
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,5.66
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,23.6
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,35.5
315393,Kinnerton Way,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,26.9
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,60.0,L2 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,60.0,N Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,50.0,N Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.24
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,40.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,30.0,N Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,20.0,N Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,25.9
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,5.82
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,8.96
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,6.12
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,26.5
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,29.6
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,39.5
315393,Kinnerton Way,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,28.3
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,60.0,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,60.0,N Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,60.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.5
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,50.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.1
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.85
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,40.0,N Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,30.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.49
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.91
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.73
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,20.0,N Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,25.9
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,4.99
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,14.64
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,7.75
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,37.4
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,26.3
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,62.7
315393,Kinnerton Way,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,37.0
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,60.0,L2 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,60.0,L1 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,60.0,N Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,60.0,L2 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,60.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,50.0,N Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.18
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,40.0,N Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,30.0,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,20.0,N Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,25.9
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,4.2
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,9.0
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,3.96
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,28.5
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,40.0
315393,Kinnerton Way,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,60.0,L2 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,60.0,L1 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,60.0,N Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,60.0,L2 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,60.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.01
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,50.0,N Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.1
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.51
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,40.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,30.0,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,20.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,25.9
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,3.81
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,11.79
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,6.64
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,30.1
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,21.1
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,51.5
315393,Kinnerton Way,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,29.6
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,60.0,L1 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,60.0,N Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,60.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,50.0,N Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.37
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,40.0,N Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.0
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.6
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,30.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,20.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,26.0
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,4.73
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,11.72
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,4.86
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,31.0
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,24.6
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,50.3
