Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,23.1
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,60.0,L1 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,60.0,N Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,60.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,60.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.86
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.84
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,50.0,N Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.22
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.5
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,40.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,30.0,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,20.0,N Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,26.0
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,5.45
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,10.73
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,8.35
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,24.6
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,27.7
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,47.5
315393,Kinnerton Way,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,36.5
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,60.0,L1 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,60.0,N Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,60.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.8
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.13
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,50.0,N Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.87
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.72
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,40.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,30.0,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,20.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,26.1
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,5.07
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,7.77
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,7.18
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,22.8
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,25.3
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,35.3
315393,Kinnerton Way,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,33.0
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,60.0,L1 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,60.0,N Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,60.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.92
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,50.0,N Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.84
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,40.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.02
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.15
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,30.0,N Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,20.0,N Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,26.1
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,5.27
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,11.77
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,5.68
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,31.8
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,26.3
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,52.3
315393,Kinnerton Way,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,26.6
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,60.0,L1 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,60.0,N Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,60.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.98
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,50.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.7
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.19
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,40.0,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.86
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.51
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,30.0,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.72
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,20.0,N Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,26.1
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,6.46
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,11.12
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,7.13
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,29.9
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,31.5
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,48.8
315393,Kinnerton Way,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,31.3
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,60.0,L1 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,60.0,N Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,60.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,60.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.72
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,50.0,N Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,23.8
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.08
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.02
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,40.0,N Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.46
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.22
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,30.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.06
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,20.0,N Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,26.1
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,8.63
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,16.17
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,4.66
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,52.2
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,40.7
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,70.0
315393,Kinnerton Way,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,22.8
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,60.0,L2 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,60.0,L1 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,60.0,N Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,60.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,60.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.44
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.98
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,50.0,N Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.47
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.86
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,40.0,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,30.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.67
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,20.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,26.2
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,5.98
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,10.75
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,5.22
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,36.3
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,30.9
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,48.9
315393,Kinnerton Way,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,25.1
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,60.0,L2 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,60.0,L1 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,60.0,N Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,60.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,60.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.79
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,50.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.89
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.29
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,40.0,N Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.51
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,30.0,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,20.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,26.3
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,6.83
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,9.52
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,8.56
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,25.5
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,32.4
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,41.8
315393,Kinnerton Way,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,38.6
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,60.0,L1 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,60.0,N Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.6
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,50.0,N Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,24.0
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.68
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.81
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.74
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,40.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.6
