Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,30.0,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.39
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,20.0,N Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,26.3
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,5.01
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,12.02
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,7.22
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,29.5
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,25.2
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,52.1
315393,Kinnerton Way,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,34.4
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,60.0,N Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.05
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,50.0,N Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,21.7
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.69
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.91
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,40.0,N Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.63
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.99
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,30.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.3
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,20.0,N Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,26.3
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,6.58
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,13.99
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,4.6
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,43.9
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,32.0
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,60.0
315393,Kinnerton Way,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,21.5
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,60.0,L2 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,60.0,N Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,60.0,L2 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,60.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.75
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,50.0,N Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.72
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,40.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.61
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,30.0,N Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,20.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,26.3
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,5.3
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,14.79
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,4.04
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,44.6
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,26.7
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,64.2
315393,Kinnerton Way,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,60.0,L2 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,60.0,N Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,60.0,L2 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,60.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.86
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,50.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.45
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.82
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.48
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,40.0,N Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,29.6
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.07
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,30.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,20.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,26.4
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,5.74
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,15.5
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,5.96
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,37.7
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,28.0
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,66.2
315393,Kinnerton Way,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,27.5
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,60.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,60.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.79
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.73
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,50.0,N Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,23.8
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.86
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.62
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.29
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,40.0,N Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,40.7
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.02
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,30.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,20.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,26.4
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,8.45
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,20.42
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,10.39
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,43.9
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,38.7
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,87.2
315393,Kinnerton Way,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,44.5
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,60.0,L1 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,60.0,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,60.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,60.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.24
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,50.0,N Current (RMS),A,20.7
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.5
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.62
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.73
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.41
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,40.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,41.2
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.4
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.13
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,30.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,20.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,26.4
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,7.9
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,21.15
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,10.89
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,45.0
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,35.7
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,89.7
315393,Kinnerton Way,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,46.6
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,60.0,L2 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,60.0,L1 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,60.0,N Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,60.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,60.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.84
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.09
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,50.0,N Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.47
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.52
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.53
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,40.0,N Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.9
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,49.3
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.6
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.03
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,30.0,N Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.48
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.17
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,20.0,N Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,26.4
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,9.12
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,23.83
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,14.12
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,46.5
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,40.6
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,101.4
315393,Kinnerton Way,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,60.7
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,60.0,N Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,60.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.14
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.82
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,50.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,21.9
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,21.0
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.06
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.77
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.05
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,40.0,N Current (RMS),A,21.4
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.0
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,58.2
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,46.9
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.13
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.25
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,30.0,N Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,20.0,N Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,26.5
