Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,8.57
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,25.04
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,18.54
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,35.3
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,38.3
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,105.8
315393,Kinnerton Way,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,78.8
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,60.0,N Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,60.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.26
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.92
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,50.0,N Current (RMS),A,22.1
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,20.9
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.3
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.81
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.77
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,40.0,N Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,62.3
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,41.1
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.96
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.41
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,30.0,N Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,20.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,26.5
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,9.75
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,26.3
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,16.52
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,41.2
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,44.0
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,111.9
315393,Kinnerton Way,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,69.8
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,60.0,L1 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,60.0,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,60.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,60.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.57
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.38
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,50.0,N Current (RMS),A,25.4
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,30.7
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.16
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.97
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.55
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,40.0,N Current (RMS),A,29.3
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,59.0
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,40.2
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.95
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.49
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.98
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,30.0,N Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.72
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.43
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,20.0,N Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,26.5
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,6.84
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,30.25
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,17.55
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,52.8
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,32.8
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,128.1
315393,Kinnerton Way,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,74.5
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,60.0,L2 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,60.0,L1 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,60.0,N Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,60.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.2
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,50.0,N Current (RMS),A,33.1
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,39.6
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.99
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.77
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.1
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,40.0,N Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.9
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,34.2
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.31
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.03
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.45
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,30.0,N Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.1
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.23
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,20.0,N Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,26.5
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,8.51
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,25.47
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,13.93
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,52.6
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,39.9
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,109.5
315393,Kinnerton Way,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,59.4
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,60.0,L2 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,60.0,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,60.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,60.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.47
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,50.0,N Current (RMS),A,30.1
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,35.9
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.72
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.88
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.69
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,40.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.0
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,33.5
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.8
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.77
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.24
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.88
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,30.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.65
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,20.0,N Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,26.6
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,10.16
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,22.54
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,15.66
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,36.4
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,46.1
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,95.6
315393,Kinnerton Way,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,66.5
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,60.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,60.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,60.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,60.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.95
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,50.0,N Current (RMS),A,35.1
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,43.3
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.33
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.38
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.72
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,40.0,N Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.1
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.7
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.83
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.85
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.68
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,30.0,N Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,20.0,N Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,26.6
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,10.77
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,19.6
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,12.52
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,42.5
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,47.5
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,85.7
315393,Kinnerton Way,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,53.9
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,60.0,N Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,60.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,50.0,N Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.94
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.83
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.7
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,40.0,N Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.1
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.19
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.98
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,30.0,N Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.48
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,20.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,28.4
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,10.54
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,7.45
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,11.56
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,31.9
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,46.1
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,33.1
315393,Kinnerton Way,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,49.1
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,60.0,N Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,50.0,N Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.15
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.71
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.72
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,40.0,N Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.0
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.78
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.72
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,30.0,N Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.66
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,20.0,N Current (RMS),A,36.6
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,28.4
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,16.51
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,7.71
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,10.23
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,64.3
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,72.6
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,34.9
315393,Kinnerton Way,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,44.0
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,60.0,N Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.21
