Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,50.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.29
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.82
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.46
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,40.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.9
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.53
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,30.0,N Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.82
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,20.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,10.42
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,8.65
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,10.98
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,38.3
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,45.9
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,38.6
315393,Kinnerton Way,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,46.8
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,60.0,L2 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,60.0,N Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,60.0,L2 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,50.0,N Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.74
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,40.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.53
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,30.0,N Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.89
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,20.0,N Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,5.76
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,8.51
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,9.42
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,28.6
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,28.5
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,37.8
315393,Kinnerton Way,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,40.2
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,60.0,L2 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,60.0,N Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,60.0,L2 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.95
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,50.0,N Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.8
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,40.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.75
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,30.0,N Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,20.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,5.6
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,8.23
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,9.48
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,30.1
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,27.5
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,36.7
315393,Kinnerton Way,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,40.5
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,60.0,N Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.05
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,50.0,N Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.86
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,40.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.47
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.46
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,30.0,N Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.0
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.01
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.35
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,20.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,28.6
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,5.77
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,9.4
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,10.6
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,29.0
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,28.3
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,41.7
315393,Kinnerton Way,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,45.5
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,60.0,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,60.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.12
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,50.0,N Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.69
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.8
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,40.0,N Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.63
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,30.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.08
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.12
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,20.0,N Current (RMS),A,22.0
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,28.6
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,5.73
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,16.43
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,6.12
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,46.6
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,28.4
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,70.7
315393,Kinnerton Way,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,27.7
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,60.0,N Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.47
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,50.0,N Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,20.9
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,40.0,N Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.13
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,30.0,N Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.75
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,20.0,N Current (RMS),A,30.5
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,28.6
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,9.94
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,11.46
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,5.8
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,48.0
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,49.1
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,50.3
315393,Kinnerton Way,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,26.3
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,60.0,L2 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,60.0,N Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,60.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,60.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.28
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,50.0,N Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,24.1
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.1
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,40.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,30.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.28
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,20.0,N Current (RMS),A,45.7
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,49.1
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,28.7
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,13.08
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,11.52
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,5.96
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,57.3
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,57.9
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,51.9
315393,Kinnerton Way,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,26.6
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,60.0,N Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,60.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,50.0,N Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.03
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,40.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.17
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,30.0,N Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.04
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
