Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,20.0,N Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,28.8
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,6.9
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,9.65
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,6.36
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,40.0
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,32.9
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,42.0
315393,Kinnerton Way,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,28.3
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,60.0,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,60.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,60.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.2
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,50.0,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.57
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.41
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,40.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.52
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.45
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,30.0,N Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.88
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.27
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,20.0,N Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,28.8
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,7.36
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,12.04
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,6.27
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,37.7
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,34.2
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,52.0
315393,Kinnerton Way,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,28.4
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,60.0,N Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,60.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.71
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,50.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.55
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,40.0,N Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.9
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,30.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,20.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,28.8
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,5.97
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,12.29
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,6.43
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,36.2
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,29.1
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,53.5
315393,Kinnerton Way,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,28.7
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,60.0,N Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,60.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,60.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.43
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,50.0,N Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.22
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,40.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.3
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.51
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,30.0,N Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.67
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,20.0,N Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,28.8
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,6.41
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,12.16
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,6.3
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,35.5
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,30.3
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,52.0
315393,Kinnerton Way,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,28.4
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,60.0,N Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,60.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,50.0,N Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.85
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,40.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.48
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,30.0,N Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.74
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,20.0,N Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,28.9
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,7.47
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,12.27
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,7.2
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,37.4
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,34.9
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,52.5
315393,Kinnerton Way,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,32.5
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,60.0,N Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,60.0,L3 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,60.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.31
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,50.0,N Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.48
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,40.0,N Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.45
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,30.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.84
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.63
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,20.0,N Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,28.9
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,5.5
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,13.42
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,6.26
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,37.1
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,27.0
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,57.6
315393,Kinnerton Way,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,28.0
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,60.0,N Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,60.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,60.0,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,60.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.07
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,50.0,N Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.78
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,40.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.36
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,30.0,N Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.91
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.3
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,20.0,N Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,28.9
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,5.69
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,12.2
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,6.91
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,36.8
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,27.8
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,53.5
315393,Kinnerton Way,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,30.6
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,60.0,L2 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,60.0,N Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,60.0,L3 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,60.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,60.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,50.0,N Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.55
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,40.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.39
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.41
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,30.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.23
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,20.0,N Current (RMS),A,27.6
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,10.31
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,13.85
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,8.09
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,49.6
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,48.9
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,60.2
315393,Kinnerton Way,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,35.7
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.46
