Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,60.0,L2 Active Power,kW,2.09
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,60.0,N Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,60.0,L3 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,60.0,L2 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,60.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.94
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,50.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.77
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,40.0,N Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.04
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,30.0,N Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.32
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.97
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.11
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,20.0,N Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,8.15
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,14.96
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,14.32
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,30.2
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,38.8
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,64.8
315393,Kinnerton Way,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,60.8
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.8
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,60.0,N Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,60.0,L3 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,60.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,60.0,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.98
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,50.0,N Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.47
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.34
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,40.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.95
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,30.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.26
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.43
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.38
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,20.0,N Current (RMS),A,26.6
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.5
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,11.17
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,12.96
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,15.5
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,40.4
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,51.4
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,56.0
315393,Kinnerton Way,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,65.6
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,60.0,L3 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,60.0,L2 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,60.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,60.0,L3 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,60.0,L2 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,60.0,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.12
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,50.0,N Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.35
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,40.0,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.13
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,30.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.7
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.88
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,20.0,N Current (RMS),A,29.1
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.2
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,11.83
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,13.94
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,15.58
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,37.0
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,53.2
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,59.7
315393,Kinnerton Way,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,65.4
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,60.0,L2 Active Power,kW,2.87
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.8
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,60.0,N Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,60.0,L3 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,60.0,L2 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,60.0,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.24
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.25
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,50.0,N Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.24
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,40.0,N Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.2
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.91
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.36
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,30.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.47
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.01
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.22
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,20.0,N Current (RMS),A,29.3
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,12.22
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,20.18
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,14.99
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,46.0
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,55.0
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,86.2
315393,Kinnerton Way,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,64.7
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,60.0,L2 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,60.0,L1 Active Power,kW,2.09
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,60.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,60.0,L3 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,60.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,60.0,L1 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.06
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,50.0,N Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,30.6
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.76
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.47
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,40.0,N Current (RMS),A,18.9
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.9
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.84
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.07
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.72
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,30.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.47
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.84
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,20.0,N Current (RMS),A,23.6
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,10.0,N Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,10.63
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,25.38
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,12.15
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,60.8
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,49.0
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,107.1
315393,Kinnerton Way,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,52.1
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.26
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,60.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,60.0,L3 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,60.0,L2 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,60.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.88
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,50.0,N Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.46
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,40.0,N Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.28
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.58
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.63
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,30.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.84
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.84
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,20.0,N Current (RMS),A,28.6
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,10.91
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,24.14
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,11.82
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,58.5
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,50.7
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,102.7
315393,Kinnerton Way,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,50.4
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.35
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,60.0,L2 Active Power,kW,2.19
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,60.0,L1 Active Power,kW,9.34
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,60.0,N Current (RMS),A,37.6
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,60.0,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,60.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,60.0,L1 Current (RMS),A,42.3
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.45
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,50.0,N Current (RMS),A,24.0
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,31.9
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.59
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.56
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,40.0,N Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,24.0
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.07
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,30.0,N Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.07
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,20.0,N Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.2
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,10.0,N Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,29.2
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,9.65
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,20.35
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,16.8
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,40.2
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,44.0
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,86.0
315393,Kinnerton Way,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,73.1
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.49
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,60.0,L2 Active Power,kW,2.64
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,60.0,L1 Active Power,kW,10.37
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,60.0,N Current (RMS),A,37.6
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,60.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,60.0,L2 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,60.0,L1 Current (RMS),A,43.2
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.44
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,50.0,N Current (RMS),A,25.3
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,32.4
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.62
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.13
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,40.0,N Current (RMS),A,22.0
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,25.0
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.3
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
