Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.33
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,30.0,N Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.1
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.36
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,20.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,29.2
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,8.02
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,19.11
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,23.64
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,49.6
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,37.6
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,81.4
315393,Kinnerton Way,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,99.8
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.69
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,60.0,L2 Active Power,kW,2.68
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,60.0,L1 Active Power,kW,3.75
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,60.0,N Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,60.0,L3 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,60.0,L2 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,60.0,L1 Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.72
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,50.0,N Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.64
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.91
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,40.0,N Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.3
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.7
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.23
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,30.0,N Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.67
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.18
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,20.0,N Current (RMS),A,23.1
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,29.3
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,10.41
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,20.67
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,15.13
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,52.1
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,46.7
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,88.8
315393,Kinnerton Way,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,68.9
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.39
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,60.0,L2 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,60.0,N Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,60.0,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,60.0,L2 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,60.0,L1 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.97
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.44
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,50.0,N Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,25.8
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.37
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.73
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,40.0,N Current (RMS),A,29.7
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,62.1
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,30.0,N Current (RMS),A,40.9
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,46.2
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.32
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.25
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,20.0,N Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,29.3
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,16.68
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,25.58
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,12.22
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,63.7
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,72.3
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,110.1
315393,Kinnerton Way,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,53.0
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.31
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,60.0,L3 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.8
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,60.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,60.0,L3 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,60.0,L2 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,60.0,L1 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.31
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.98
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,50.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,18.61
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.81
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,40.0,N Current (RMS),A,43.4
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,78.0
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.23
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,30.0,N Current (RMS),A,33.0
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.1
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.48
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,20.0,N Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,29.3
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,11.26
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,28.74
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,13.84
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,63.4
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,52.0
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,120.5
315393,Kinnerton Way,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,59.5
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.41
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,60.0,L3 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,60.0,L2 Active Power,kW,2.11
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,60.0,L1 Active Power,kW,4.31
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,60.0,N Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,60.0,L3 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,60.0,L2 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,60.0,L1 Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.78
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.86
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,50.0,N Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,24.5
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,17.64
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.32
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,40.0,N Current (RMS),A,47.1
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,75.1
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,30.0,N Current (RMS),A,22.1
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.48
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,20.0,N Current (RMS),A,31.9
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,29.3
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,10.91
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,28.99
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,12.72
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,69.6
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,49.6
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,122.7
315393,Kinnerton Way,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,54.9
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.74
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,60.0,L2 Active Power,kW,2.31
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,60.0,L1 Active Power,kW,5.61
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,60.0,N Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,60.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,60.0,L2 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,60.0,L1 Current (RMS),A,24.1
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.42
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.44
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,50.0,N Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,23.0
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.06
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.97
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,40.0,N Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,30.5
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.57
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,30.0,N Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.84
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.83
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,20.0,N Current (RMS),A,33.0
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.4
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,29.3
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,13.86
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,18.38
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,15.66
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,41.7
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,61.3
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,79.4
315393,Kinnerton Way,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,66.8
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.63
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,60.0,L1 Active Power,kW,5.76
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,60.0,N Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,60.0,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,60.0,L2 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,60.0,L1 Current (RMS),A,25.1
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.35
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.44
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,50.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,22.7
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.02
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.38
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,40.0,N Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,30.0
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.9
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,30.0,N Current (RMS),A,19.5
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.09
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.24
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,20.0,N Current (RMS),A,22.0
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,29.3
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,9.47
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,21.5
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,20.16
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,42.8
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,43.3
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,91.1
315393,Kinnerton Way,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,85.7
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.4
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,60.0,L1 Active Power,kW,5.2
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,60.0,N Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,60.0,L3 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,60.0,L2 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,60.0,L1 Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.3
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.04
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,50.0,N Current (RMS),A,34.0
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,42.5
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.33
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.39
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,40.0,N Current (RMS),A,26.8
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.5
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,47.4
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.12
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.72
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,30.0,N Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.02
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.99
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,20.0,N Current (RMS),A,28.0
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,29.3
