Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,9.29
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,28.28
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,22.26
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,53.5
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,42.0
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,120.4
315393,Kinnerton Way,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,93.2
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,60.0,L2 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,60.0,L1 Active Power,kW,3.04
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,60.0,N Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,60.0,L3 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,60.0,L2 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,60.0,L1 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.16
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,50.0,N Current (RMS),A,24.6
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.68
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.19
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,40.0,N Current (RMS),A,31.0
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,50.8
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.74
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,30.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.3
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.92
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.66
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,20.0,N Current (RMS),A,29.3
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,8.27
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,17.73
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,20.27
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,40.8
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,37.7
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,81.3
315393,Kinnerton Way,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,85.2
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,60.0,L3 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,60.0,L2 Active Power,kW,2.88
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,60.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,60.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,60.0,L2 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,60.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.09
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.97
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,50.0,N Current (RMS),A,22.3
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,26.2
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.19
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.16
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,40.0,N Current (RMS),A,31.1
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.9
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,50.7
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.75
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,30.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.3
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.53
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.6
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,20.0,N Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,10.91
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,14.84
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,21.98
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,40.4
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,48.6
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,64.0
315393,Kinnerton Way,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,93.4
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,60.0,L3 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,60.0,L2 Active Power,kW,2.71
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,60.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,60.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,60.0,L2 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,60.0,L1 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,50.0,N Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.37
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.69
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,40.0,N Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.7
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.76
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,30.0,N Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.91
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.8
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,20.0,N Current (RMS),A,18.9
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,9.71
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,16.91
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,13.01
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,45.0
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,44.7
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,72.2
315393,Kinnerton Way,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,59.9
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,60.0,L3 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,60.0,L2 Active Power,kW,2.87
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,60.0,L1 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,60.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,60.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,60.0,L2 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,60.0,L1 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.02
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,50.0,N Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.48
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.24
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.05
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,40.0,N Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.9
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.28
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.71
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,30.0,N Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.9
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.09
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.97
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.3
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,20.0,N Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,13.66
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,17.83
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,12.65
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,51.1
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,60.2
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,76.3
315393,Kinnerton Way,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,55.2
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,60.0,L3 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,60.0,L2 Active Power,kW,3.21
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,60.0,N Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,60.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,60.0,L2 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,60.0,L1 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.97
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,50.0,N Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.33
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.22
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,40.0,N Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.7
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.46
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.46
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,30.0,N Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.37
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.55
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,20.0,N Current (RMS),A,28.6
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.6
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.05
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,8.25
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,22.39
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,15.15
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,50.8
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,38.8
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,96.0
315393,Kinnerton Way,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,65.4
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,60.0,L2 Active Power,kW,2.47
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,60.0,L1 Active Power,kW,2.44
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,60.0,N Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,60.0,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,60.0,L2 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,60.0,L1 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.51
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.07
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,50.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.15
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.22
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.51
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,40.0,N Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.8
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.61
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.35
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,30.0,N Current (RMS),A,21.9
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.3
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.84
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.08
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.24
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,20.0,N Current (RMS),A,35.6
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.07
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,5.99
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,25.7
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,14.95
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,64.7
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,30.6
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,109.8
315393,Kinnerton Way,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,64.3
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,60.0,L3 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,60.0,L2 Active Power,kW,4.19
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,60.0,L1 Active Power,kW,2.34
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,60.0,N Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,60.0,L3 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,60.0,L2 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,60.0,L1 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.25
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.93
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,50.0,N Current (RMS),A,29.9
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.6
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.91
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.23
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.85
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,40.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.9
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.9
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.76
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,30.0,N Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,20.0,N Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,8.27
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,20.3
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,15.41
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,45.4
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,39.0
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,86.5
315393,Kinnerton Way,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,66.5
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,60.0,L2 Active Power,kW,5.44
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,60.0,L1 Active Power,kW,2.53
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,60.0,N Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,60.0,L2 Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,60.0,L1 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.88
