Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.44
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,50.0,N Current (RMS),A,26.8
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,35.7
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.92
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.74
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.36
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,40.0,N Current (RMS),A,21.9
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,52.9
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,34.0
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.1
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,30.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.99
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.54
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,20.0,N Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,16.26
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,22.71
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,21.15
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,39.0
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,73.1
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,96.7
315393,Kinnerton Way,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,92.0
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,60.0,L2 Active Power,kW,4.53
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,60.0,L1 Active Power,kW,3.03
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,60.0,N Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,60.0,L2 Current (RMS),A,19.5
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,60.0,L1 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.24
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.62
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,50.0,N Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,23.5
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.9
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.47
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.07
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,40.0,N Current (RMS),A,21.2
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,44.1
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,36.5
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.0
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,30.0,N Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.28
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.64
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,20.0,N Current (RMS),A,24.1
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,29.5
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,15.21
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,25.92
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,17.72
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,49.4
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,68.2
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,109.3
315393,Kinnerton Way,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,76.2
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,60.0,L3 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,60.0,L1 Active Power,kW,3.46
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,60.0,N Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,60.0,L3 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,60.0,L1 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.94
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.52
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,50.0,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.9
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.76
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,40.0,N Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,37.5
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.1
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,30.0,N Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.51
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.15
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,20.0,N Current (RMS),A,22.0
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,29.5
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,9.7
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,20.78
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,15.07
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,39.4
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,44.4
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,88.2
315393,Kinnerton Way,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,64.5
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,60.0,L3 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,60.0,L1 Active Power,kW,5.61
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,60.0,N Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,60.0,L3 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,60.0,L1 Current (RMS),A,25.5
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.33
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.79
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,50.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.4
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.89
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.36
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,40.0,N Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,25.6
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.8
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,30.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.52
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.11
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,20.0,N Current (RMS),A,35.2
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.7
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,29.5
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,11.25
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,15.18
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,18.04
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,38.9
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,54.6
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,65.0
315393,Kinnerton Way,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,77.4
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,60.0,L3 Active Power,kW,2.3
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,60.0,L1 Active Power,kW,4.07
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,60.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,60.0,L3 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,60.0,L2 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,60.0,L1 Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,50.0,N Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.53
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.98
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,40.0,N Current (RMS),A,38.4
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.4
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,63.5
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,30.0,N Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.02
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.23
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,20.0,N Current (RMS),A,57.9
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,67.9
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,29.5
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.5
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.49
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,19.5
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,15.98
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,23.15
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,58.6
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,83.8
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,68.8
315393,Kinnerton Way,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,101.8
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,60.0,L3 Active Power,kW,4.22
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,60.0,L1 Active Power,kW,3.08
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,60.0,N Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,60.0,L3 Current (RMS),A,19.5
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,60.0,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,60.0,L1 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,50.0,N Current (RMS),A,26.9
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.83
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.39
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,40.0,N Current (RMS),A,24.6
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.7
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,42.1
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.68
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,30.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.11
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.94
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.23
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,20.0,N Current (RMS),A,40.6
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.6
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,29.5
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.46
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.07
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,14.33
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,14.93
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,17.57
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,52.2
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,64.2
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,64.9
315393,Kinnerton Way,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,77.6
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,60.0,L3 Active Power,kW,4.49
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,60.0,L1 Active Power,kW,2.82
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,60.0,N Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,60.0,L3 Current (RMS),A,21.5
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,60.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,60.0,L1 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.95
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,50.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.84
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.98
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,40.0,N Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.5
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.0
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.07
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,30.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.52
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.77
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,20.0,N Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,29.5
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.54
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,9.88
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,13.2
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,15.25
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,35.2
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,46.7
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,57.5
315393,Kinnerton Way,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,66.0
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,60.0,L3 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,60.0,L1 Active Power,kW,4.92
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,60.0,N Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,60.0,L3 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,60.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,60.0,L1 Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.28
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.02
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,50.0,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.62
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.52
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.75
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,40.0,N Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,33.2
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.7
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,30.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.55
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.46
