Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.2
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,20.0,N Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,29.5
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,4.86
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,17.46
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,19.51
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,45.5
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,26.6
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,75.4
315393,Kinnerton Way,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,83.8
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,60.0,L2 Active Power,kW,2.19
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,60.0,L1 Active Power,kW,6.56
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,60.0,N Current (RMS),A,25.0
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,60.0,L3 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,60.0,L2 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,60.0,L1 Current (RMS),A,28.4
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.61
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.75
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,50.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.71
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.93
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,40.0,N Current (RMS),A,24.2
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,42.0
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,38.6
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.16
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,30.0,N Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.41
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,20.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,29.5
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,5.05
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,18.32
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,21.59
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,50.5
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,26.9
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,79.9
315393,Kinnerton Way,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,91.9
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,60.0,L1 Active Power,kW,4.51
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,60.0,N Current (RMS),A,18.1
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,60.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,60.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,60.0,L1 Current (RMS),A,20.8
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.01
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,50.0,N Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,21.3
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.96
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.06
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,40.0,N Current (RMS),A,25.2
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,42.8
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.8
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,30.0,N Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.04
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.2
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.65
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,20.0,N Current (RMS),A,26.7
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.06
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,29.5
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,3.36
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,26.09
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,18.6
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,60.6
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,21.3
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,110.8
315393,Kinnerton Way,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,79.6
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,60.0,L1 Active Power,kW,3.64
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,60.0,N Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,60.0,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,60.0,L1 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.16
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,50.0,N Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,21.9
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.0
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.16
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,40.0,N Current (RMS),A,20.5
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,38.6
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.6
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.1
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,30.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,20.0,N Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,29.5
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,4.2
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,16.77
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,14.62
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,38.2
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,24.4
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,74.8
315393,Kinnerton Way,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,63.6
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,60.0,L1 Active Power,kW,2.2
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,60.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,60.0,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,60.0,L1 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.66
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.83
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,50.0,N Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.32
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.72
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,40.0,N Current (RMS),A,24.3
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,44.5
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.7
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.08
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,30.0,N Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.34
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,20.0,N Current (RMS),A,24.6
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.06
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,29.5
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,4.56
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,24.22
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,12.43
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,63.3
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,26.5
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,103.5
315393,Kinnerton Way,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,55.4
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.62
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,60.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,60.0,L3 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,60.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.86
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,50.0,N Current (RMS),A,19.3
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,26.2
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.51
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.49
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,40.0,N Current (RMS),A,25.2
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,48.9
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.4
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.89
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,30.0,N Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,20.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,29.5
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,4.5
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,19.84
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,11.43
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,48.7
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,26.2
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,86.0
315393,Kinnerton Way,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,49.9
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,60.0,N Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,60.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,60.0,L2 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.75
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.31
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,50.0,N Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,25.5
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.83
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.78
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,40.0,N Current (RMS),A,21.2
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,42.2
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.7
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.22
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,30.0,N Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.76
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.51
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,20.0,N Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,5.63
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,17.69
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,11.46
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,36.9
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,29.6
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,75.8
315393,Kinnerton Way,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,50.4
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,60.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,60.0,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,60.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.46
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,50.0,N Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,28.0
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.78
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.45
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,40.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.8
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.27
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,30.0,N Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.9
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.32
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.66
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,20.0,N Current (RMS),A,29.9
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,10.43
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,15.34
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,7.24
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,48.1
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,49.2
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,66.2
