Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,32.9
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.51
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,60.0,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,60.0,L1 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.27
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,50.0,N Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.58
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.95
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,40.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,30.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.36
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.38
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,20.0,N Current (RMS),A,46.3
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.7
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,10.73
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,8.52
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,6.57
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,43.1
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,50.4
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,39.0
315393,Kinnerton Way,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,29.2
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,60.0,N Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,60.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,60.0,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,50.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.36
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,40.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.1
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,30.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.05
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,20.0,N Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,3.56
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,8.26
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,5.58
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,27.6
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,38.4
315393,Kinnerton Way,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,25.4
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,60.0,N Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,60.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,50.0,N Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.86
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,40.0,N Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.79
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,30.0,N Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.57
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,20.0,N Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,4.0
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,8.93
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,6.27
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,33.9
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,24.9
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,40.8
315393,Kinnerton Way,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,27.9
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,60.0,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,60.0,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,60.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,50.0,N Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.68
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.47
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.72
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,40.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.23
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,30.0,N Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,20.0,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,29.3
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,3.89
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,8.09
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,7.22
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,26.2
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,24.4
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,37.4
315393,Kinnerton Way,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,32.0
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,60.0,L3 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,60.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,60.0,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,60.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,60.0,L1 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,50.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.24
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.77
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,40.0,N Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.3
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,30.0,N Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,20.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,29.3
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,3.45
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,8.57
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,8.94
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,27.2
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,22.9
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,39.2
315393,Kinnerton Way,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,40.9
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,60.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,60.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,60.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,50.0,N Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.34
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.13
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,40.0,N Current (RMS),A,23.7
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,43.3
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,30.0,N Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.32
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,20.0,N Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,29.3
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,2.29
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,7.4
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,13.73
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,29.4
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,34.4
315393,Kinnerton Way,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,58.8
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,60.0,L2 Active Power,kW,7.48
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,60.0,N Current (RMS),A,34.8
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,60.0,L2 Current (RMS),A,35.7
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,60.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.35
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,50.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.51
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.99
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,40.0,N Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.7
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.93
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,30.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.15
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,20.0,N Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,29.2
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,4.35
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,11.36
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,9.62
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,36.6
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,26.1
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,54.8
315393,Kinnerton Way,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,43.3
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,60.0,L2 Active Power,kW,5.98
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,60.0,N Current (RMS),A,31.1
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,60.0,L3 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,60.0,L2 Current (RMS),A,31.4
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.63
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,50.0,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.97
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.06
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,40.0,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.1
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
