Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.61
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,30.0,N Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,20.0,N Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,29.2
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,2.7
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,14.94
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,7.11
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,50.1
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,20.9
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,68.8
315393,Kinnerton Way,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,31.3
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,60.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,60.0,L3 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,60.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,60.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,50.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.54
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.69
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.17
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,40.0,N Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,37.8
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,30.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,20.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,3.62
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,15.17
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,8.18
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,42.1
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,26.8
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,65.9
315393,Kinnerton Way,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,35.9
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,60.0,N Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,60.0,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,60.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.54
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,50.0,N Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.95
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.15
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.29
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,40.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,30.0,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,20.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,3.02
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,9.06
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,8.59
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,28.4
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,21.9
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,42.1
315393,Kinnerton Way,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,37.3
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.51
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,60.0,N Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,60.0,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.35
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,50.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.43
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.59
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,40.0,N Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,37.8
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.6
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,30.0,N Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,20.0,N Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,3.07
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,8.12
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,15.09
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,40.0
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,36.8
315393,Kinnerton Way,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,67.9
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,60.0,L2 Active Power,kW,6.72
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,60.0,N Current (RMS),A,32.9
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,60.0,L3 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,60.0,L2 Current (RMS),A,33.5
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,50.0,N Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.68
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.6
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.49
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,40.0,N Current (RMS),A,28.3
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,48.4
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,20.0,N Current (RMS),A,20.3
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,28.9
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,3.39
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,13.03
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,19.43
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,43.5
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,59.3
315393,Kinnerton Way,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,83.0
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,60.0,L2 Active Power,kW,2.64
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,60.0,N Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,60.0,L3 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,60.0,L2 Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,60.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.77
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.46
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,50.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.42
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.94
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,40.0,N Current (RMS),A,28.7
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,46.2
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.63
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,30.0,N Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,20.0,N Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,28.8
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,3.51
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,10.88
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,21.81
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,53.1
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,20.3
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,49.7
315393,Kinnerton Way,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,92.4
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.23
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,60.0,L2 Active Power,kW,2.57
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,60.0,L1 Active Power,kW,6.81
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,60.0,N Current (RMS),A,35.6
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,60.0,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,60.0,L2 Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,60.0,L1 Current (RMS),A,34.9
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,50.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.46
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.92
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,40.0,N Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.9
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.16
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,30.0,N Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.33
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.2
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,20.0,N Current (RMS),A,27.3
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,28.7
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,5.37
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,6.41
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,19.95
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,70.6
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,29.3
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,34.4
315393,Kinnerton Way,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,89.3
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,60.0,L2 Active Power,kW,10.09
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,60.0,L1 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,60.0,N Current (RMS),A,41.5
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,60.0,L2 Current (RMS),A,42.1
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,60.0,L1 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.45
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,50.0,N Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.92
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,40.0,N Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,30.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.31
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.71
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,20.0,N Current (RMS),A,20.1
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,28.6
