Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,5.2
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,19.07
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,11.29
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,50.7
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,28.2
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,82.4
315393,Kinnerton Way,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,49.4
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.36
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,60.0,L2 Active Power,kW,3.61
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.8
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,60.0,N Current (RMS),A,24.4
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,60.0,L2 Current (RMS),A,23.0
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,60.0,L1 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.85
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,50.0,N Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.02
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,40.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.74
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,30.0,N Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.28
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,20.0,N Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,2.75
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,13.54
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,10.48
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,41.2
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,21.3
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,59.2
315393,Kinnerton Way,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,46.8
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.45
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,60.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,60.0,L1 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.35
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,50.0,N Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.89
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.57
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.17
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,40.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,30.0,N Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.76
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.76
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,20.0,N Current (RMS),A,24.3
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,28.4
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,7.91
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,10.04
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,32.0
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,21.3
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,36.3
315393,Kinnerton Way,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,44.2
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.41
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,60.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,60.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,60.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.65
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,50.0,N Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.25
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.25
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.64
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,40.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.42
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,30.0,N Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,20.0,N Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,28.3
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,3.41
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,11.1
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,8.76
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,32.3
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,24.1
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,50.1
315393,Kinnerton Way,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,40.4
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.46
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,60.0,L1 Active Power,kW,3.22
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,60.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,60.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,60.0,L1 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,50.0,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.24
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.22
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.73
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,40.0,N Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.7
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.33
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,30.0,N Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.6
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,20.0,N Current (RMS),A,24.9
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,28.1
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,4.91
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,6.52
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,15.07
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,39.2
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,28.6
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,31.4
315393,Kinnerton Way,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,64.2
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.23
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,60.0,L1 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,60.0,N Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,60.0,L1 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,50.0,N Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.52
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.81
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.38
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,40.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.0
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.27
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.17
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,30.0,N Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.53
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-5.51
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,20.0,N Current (RMS),A,31.5
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,27.9
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,3.22
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,4.56
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,11.59
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,36.4
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,26.6
315393,Kinnerton Way,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,49.9
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.68
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,60.0,N Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,60.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,50.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.69
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.11
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.02
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,40.0,N Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,30.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.37
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-5.48
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.17
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,20.0,N Current (RMS),A,38.0
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,27.7
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,3.23
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,12.06
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,41.8
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,24.1
315393,Kinnerton Way,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,51.8
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,60.0,L2 Active Power,kW,4.82
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,60.0,N Current (RMS),A,26.0
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,60.0,L2 Current (RMS),A,27.1
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,50.0,N Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.76
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.19
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.67
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,40.0,N Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,30.0,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.32
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.93
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,20.0,N Current (RMS),A,32.2
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,27.6
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,3.14
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,11.71
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,13.77
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,35.8
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,22.1
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,53.0
315393,Kinnerton Way,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,58.9
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,60.0,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,60.0,L2 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.88
