Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,50.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.02
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.3
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,40.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,30.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.65
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,20.0,N Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,27.5
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,2.94
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,9.9
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,12.85
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,31.4
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,22.8
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,43.9
315393,Kinnerton Way,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,54.9
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,60.0,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,60.0,L2 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.41
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,50.0,N Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.35
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,40.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.94
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,30.0,N Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,20.0,N Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,27.4
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,2.61
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,10.53
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,9.27
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,28.7
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,46.9
315393,Kinnerton Way,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,40.4
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,60.0,L2 Active Power,kW,2.31
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,60.0,N Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,60.0,L3 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,60.0,L2 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,50.0,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.28
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,40.0,N Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.38
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,30.0,N Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.43
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.97
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.95
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,20.0,N Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,27.3
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,6.02
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,8.99
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,6.89
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,30.1
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,31.3
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,39.9
315393,Kinnerton Way,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,30.6
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,60.0,L3 Active Power,kW,2.31
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,60.0,L2 Active Power,kW,2.88
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,60.0,N Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,60.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,60.0,L2 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.4
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,50.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.13
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,40.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.04
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,30.0,N Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.01
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,20.0,N Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,27.1
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,5.72
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,6.25
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,6.9
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,32.2
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,29.6
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,30.6
315393,Kinnerton Way,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,31.4
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,60.0,L3 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,60.0,L2 Active Power,kW,3.05
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,60.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,60.0,L3 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,60.0,L2 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.27
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,50.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.34
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.02
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,40.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.27
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,30.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.04
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,20.0,N Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,27.1
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,7.4
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,11.66
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,5.9
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,40.3
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,35.6
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,53.9
315393,Kinnerton Way,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,27.2
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,60.0,L3 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,60.0,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,60.0,L3 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,60.0,L2 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,50.0,N Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.61
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,40.0,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.02
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.06
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,30.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.68
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,20.0,N Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,26.9
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,7.93
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,7.95
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,7.78
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,43.4
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,38.6
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,36.9
315393,Kinnerton Way,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,35.3
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,60.0,L3 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,60.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,60.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,60.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,50.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.88
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.41
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,40.0,N Current (RMS),A,30.2
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,49.8
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,30.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.56
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.32
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,20.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,26.8
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,12.81
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,6.46
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,7.55
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,45.7
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,56.1
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,32.7
315393,Kinnerton Way,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,33.6
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,60.0,N Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,60.0,L3 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,50.0,N Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.81
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.24
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.93
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,40.0,N Current (RMS),A,21.5
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.8
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.25
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.42
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,30.0,N Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.01
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
