Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,20.0,N Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,26.7
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,9.83
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,7.46
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,7.56
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,50.6
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,47.4
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,35.3
315393,Kinnerton Way,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,33.4
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,60.0,L2 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,60.0,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,60.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,50.0,N Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.54
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.67
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,40.0,N Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,35.5
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.75
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,30.0,N Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.2
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.45
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,20.0,N Current (RMS),A,23.7
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,10.0,N Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,26.6
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,4.73
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,8.37
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,7.91
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,37.9
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,27.1
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,41.7
315393,Kinnerton Way,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,35.7
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,60.0,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,60.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,60.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.24
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,50.0,N Current (RMS),A,21.0
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.8
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.56
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,40.0,N Current (RMS),A,18.1
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.3
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.72
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.01
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,30.0,N Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.05
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.34
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.83
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,20.0,N Current (RMS),A,21.5
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,26.5
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.93
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.01
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,7.34
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,14.01
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,9.97
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,33.0
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,35.4
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,61.7
315393,Kinnerton Way,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,43.7
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,60.0,N Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,60.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,60.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,50.0,N Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.78
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.79
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,40.0,N Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.42
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,30.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.1
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.93
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,20.0,N Current (RMS),A,31.6
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,26.4
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.58
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.37
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.74
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,7.29
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,4.84
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,11.48
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,41.1
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,35.8
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,24.6
315393,Kinnerton Way,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,49.6
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,60.0,N Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,60.0,L2 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,60.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,50.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.71
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.99
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,40.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.43
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.6
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,30.0,N Current (RMS),A,27.2
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,36.2
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.28
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,20.0,N Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,26.3
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,7.92
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,10.79
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,7.4
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,38.1
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,38.3
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,51.0
315393,Kinnerton Way,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,33.0
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,60.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,60.0,L2 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,60.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,50.0,N Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.89
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.8
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.35
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,40.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.64
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,30.0,N Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.72
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,20.0,N Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,26.2
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,9.26
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,8.0
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,7.67
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,44.9
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,43.5
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,37.0
315393,Kinnerton Way,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,34.2
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,60.0,N Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,60.0,L2 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,60.0,L1 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,50.0,N Current (RMS),A,25.3
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.43
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.01
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,40.0,N Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,23.4
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.76
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,30.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.58
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,20.0,N Current (RMS),A,23.8
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,26.1
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,5.57
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,8.15
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,7.28
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,40.8
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,34.0
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,39.8
315393,Kinnerton Way,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,32.6
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,60.0,N Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,60.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.68
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.31
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,50.0,N Current (RMS),A,46.6
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.69
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.61
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,40.0,N Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.3
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,30.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,20.0,N Current (RMS),A,21.4
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,26.0
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,6.94
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,9.41
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,5.92
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,68.1
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,35.3
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,41.8
315393,Kinnerton Way,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,26.3
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
