Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,60.0,N Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,60.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.77
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,50.0,N Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.97
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.65
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.29
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,40.0,N Current (RMS),A,20.7
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.2
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.1
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.46
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.16
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,30.0,N Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.71
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,20.0,N Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,26.0
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.85
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,8.68
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,13.13
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,6.93
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,51.4
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,44.5
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,59.5
315393,Kinnerton Way,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,31.8
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,60.0,L2 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,60.0,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,60.0,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,60.0,L2 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,60.0,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.52
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,50.0,N Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,19.1
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.74
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.45
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,40.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.6
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.44
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,30.0,N Current (RMS),A,21.0
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.44
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,20.0,N Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,25.9
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,4.04
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,12.2
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,7.18
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,36.2
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,24.9
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,55.4
315393,Kinnerton Way,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,32.2
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,60.0,L3 Active Power,kW,4.04
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,60.0,L1 Active Power,kW,2.05
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,60.0,N Current (RMS),A,20.5
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,60.0,L3 Current (RMS),A,25.3
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,60.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,60.0,L1 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.15
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.67
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,50.0,N Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,22.3
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.71
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.42
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,40.0,N Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.47
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.77
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,30.0,N Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,20.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,25.9
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,8.52
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,11.19
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,8.76
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,43.4
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,44.7
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,49.5
315393,Kinnerton Way,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,38.8
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,60.0,L3 Active Power,kW,3.07
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,60.0,N Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,60.0,L3 Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,60.0,L1 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.76
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,50.0,N Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.12
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.24
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.51
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,40.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.27
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,30.0,N Current (RMS),A,23.7
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.3
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.27
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,20.0,N Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,25.8
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,8.59
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,17.57
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,7.57
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,56.5
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,43.6
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,76.1
315393,Kinnerton Way,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,34.1
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,60.0,L1 Active Power,kW,2.19
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,60.0,N Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,60.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,60.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,60.0,L1 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,50.0,N Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.34
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.78
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.58
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,40.0,N Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.57
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,30.0,N Current (RMS),A,24.0
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.2
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,20.0,N Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.05
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,25.7
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,5.97
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,15.63
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,8.12
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,48.3
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,29.7
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,68.3
315393,Kinnerton Way,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,37.2
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,60.0,L3 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.62
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,60.0,L1 Active Power,kW,4.32
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,60.0,N Current (RMS),A,22.0
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,60.0,L3 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,60.0,L2 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,60.0,L1 Current (RMS),A,24.3
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.3
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.11
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,50.0,N Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.19
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.43
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.48
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,40.0,N Current (RMS),A,21.5
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,29.0
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.12
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.06
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,30.0,N Current (RMS),A,27.4
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,38.5
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,20.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.05
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,25.6
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.02
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,4.44
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,19.38
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,11.71
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,52.1
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,26.1
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,83.8
315393,Kinnerton Way,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,53.3
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,60.0,L1 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,60.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,60.0,L3 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,60.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,60.0,L1 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.3
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,50.0,N Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.7
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.9
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,40.0,N Current (RMS),A,21.7
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,30.0
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.36
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,30.0,N Current (RMS),A,28.2
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,20.0,N Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,25.6
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.29
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,16.15
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,7.69
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,52.4
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,19.5
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,72.4
315393,Kinnerton Way,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,34.2
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,60.0,L1 Active Power,kW,2.27
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,60.0,N Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,60.0,L3 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,60.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,60.0,L1 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.29
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,50.0,N Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.25
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.83
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,40.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
