Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.32
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,30.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,20.0,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,25.6
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.49
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,4.1
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,9.32
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,9.06
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,27.4
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,27.7
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,40.6
315393,Kinnerton Way,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,40.9
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.25
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,60.0,L1 Active Power,kW,7.5
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,60.0,N Current (RMS),A,31.5
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,60.0,L3 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,60.0,L1 Current (RMS),A,34.0
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.29
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,50.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.08
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,40.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.58
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,30.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,20.0,N Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,25.6
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,2.89
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,7.94
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,14.17
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,28.9
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,35.8
315393,Kinnerton Way,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,61.6
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,60.0,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,60.0,N Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,60.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,60.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.3
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.68
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,50.0,N Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.72
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.15
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,40.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.28
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,30.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.93
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,20.0,N Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,25.6
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.41
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,11.39
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,9.42
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,27.8
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,49.6
315393,Kinnerton Way,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,41.8
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,60.0,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,60.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.2
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,50.0,N Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.69
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.81
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,40.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,30.0,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,20.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,25.6
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,3.25
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,9.55
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,9.11
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,28.3
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,20.9
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,41.5
315393,Kinnerton Way,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,41.1
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,60.0,L1 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,60.0,N Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,60.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.21
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,50.0,N Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.57
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.64
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,40.0,N Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.39
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.89
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,30.0,N Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.23
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,20.0,N Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,25.6
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,5.09
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,10.54
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,8.13
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,32.7
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,28.0
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,47.4
315393,Kinnerton Way,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,35.8
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,60.0,N Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,60.0,L2 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.04
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.67
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,50.0,N Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,20.1
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.36
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.71
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,40.0,N Current (RMS),A,29.7
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,40.8
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.66
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,30.0,N Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.3
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,20.0,N Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,25.6
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,3.73
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,21.24
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,7.45
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,65.8
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,25.6
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,91.8
315393,Kinnerton Way,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,32.5
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,60.0,L2 Active Power,kW,2.57
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,60.0,N Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,60.0,L2 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,11.75
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.01
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,50.0,N Current (RMS),A,41.6
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,50.5
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,40.0,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.21
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,30.0,N Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.31
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.72
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,20.0,N Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.06
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,25.6
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,3.03
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,25.18
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,8.94
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,82.1
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,106.7
315393,Kinnerton Way,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,39.3
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,60.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,60.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,60.0,L1 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.4
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.43
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,50.0,N Current (RMS),A,29.6
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,33.7
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.29
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,40.0,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.86
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.76
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,30.0,N Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.31
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,20.0,N Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,25.6
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
