Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,2.47
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,15.96
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,9.36
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,48.4
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,70.4
315393,Kinnerton Way,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,41.0
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,60.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,60.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,60.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.19
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,50.0,N Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.3
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,40.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.43
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,30.0,N Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.0
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.11
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.05
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,20.0,N Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,25.6
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,3.54
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,8.96
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,14.74
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,32.3
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,39.3
315393,Kinnerton Way,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,65.9
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,60.0,L1 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,60.0,N Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,60.0,L2 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,60.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.3
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.5
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,50.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.76
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.66
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.31
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,40.0,N Current (RMS),A,21.4
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,39.7
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.16
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,30.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.11
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.73
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,20.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,25.7
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.73
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,6.28
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,14.34
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,11.66
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,27.6
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,32.0
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,62.0
315393,Kinnerton Way,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,51.0
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,60.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,60.0,L3 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,60.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.09
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,50.0,N Current (RMS),A,25.4
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,30.4
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.18
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.36
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.97
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,40.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.6
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,30.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.27
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.74
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,20.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,25.8
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,6.67
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,13.5
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,18.09
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,37.9
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,32.6
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,58.8
315393,Kinnerton Way,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,78.5
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,60.0,N Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,60.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,60.0,L1 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.63
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,50.0,N Current (RMS),A,22.3
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.45
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,40.0,N Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,30.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.3
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.51
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,20.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,25.8
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,5.34
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,14.42
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,9.86
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,37.1
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,28.4
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,62.7
315393,Kinnerton Way,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,43.0
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,60.0,L2 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,60.0,L1 Active Power,kW,2.23
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,60.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,60.0,L1 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,50.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.89
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,40.0,N Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,30.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.28
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,20.0,N Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,10.0,N Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,25.8
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,4.49
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,10.39
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,9.01
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,25.5
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,26.6
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,45.4
315393,Kinnerton Way,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,40.8
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,60.0,L2 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,60.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,60.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,60.0,L1 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.81
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,50.0,N Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.98
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,40.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.19
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,30.0,N Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.33
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.77
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,20.0,N Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,10.0,N Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,25.9
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,3.29
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,11.85
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,11.25
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,31.5
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,23.0
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,52.4
315393,Kinnerton Way,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,54.0
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,60.0,L1 Active Power,kW,3.32
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,60.0,N Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,60.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,60.0,L1 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.87
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.35
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,50.0,N Current (RMS),A,43.4
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,47.2
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.29
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,40.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,30.0,N Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.94
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.07
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,20.0,N Current (RMS),A,20.8
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,10.0,N Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,25.9
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,4.39
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,12.15
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,16.88
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,48.6
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,25.7
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,53.3
315393,Kinnerton Way,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,77.6
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,60.0,L2 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,60.0,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,60.0,N Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,60.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.36
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.3
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,50.0,N Current (RMS),A,28.7
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.2
