Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,27.5
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,35.8
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.16
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.71
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.42
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,40.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.68
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,30.0,N Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.06
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.5
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,20.0,N Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,10.0,N Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,25.9
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,8.91
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,15.01
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,12.03
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,43.1
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,42.3
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,65.4
315393,Kinnerton Way,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,56.6
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,60.0,L2 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,60.0,N Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,60.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.3
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,50.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.86
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.2
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.45
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,40.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,30.0,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.39
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.48
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,20.0,N Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,10.0,N Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,26.0
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,6.25
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,10.25
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,6.69
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,33.2
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,32.6
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,46.5
315393,Kinnerton Way,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,32.1
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,60.0,L2 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,60.0,L1 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,60.0,N Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.04
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,50.0,N Current (RMS),A,20.9
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,40.0,N Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.95
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,30.0,N Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.24
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.78
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,20.0,N Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.05
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,10.0,N Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,26.0
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.73
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.01
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.21
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,3.91
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,13.48
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,5.73
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,42.7
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,22.9
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,59.3
315393,Kinnerton Way,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,27.7
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,60.0,L1 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,60.0,N Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,60.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,60.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,60.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.59
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.89
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,50.0,N Current (RMS),A,19.5
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.35
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,40.0,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,30.0,N Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,20.0,N Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,10.0,N Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,26.1
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,3.81
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,11.54
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,5.81
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,35.4
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,51.9
315393,Kinnerton Way,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,28.1
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,60.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,60.0,L1 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.96
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,50.0,N Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.4
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.76
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,40.0,N Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,30.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,20.0,N Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,10.0,N Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,26.1
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,4.22
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,14.13
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,5.47
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,39.9
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,25.0
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,61.7
315393,Kinnerton Way,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,26.8
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,60.0,L2 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,60.0,N Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,60.0,L1 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.47
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,50.0,N Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.34
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.36
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,40.0,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,30.0,N Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.33
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,20.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,10.0,N Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,26.2
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,4.18
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,9.0
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,7.05
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,25.4
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,24.4
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,42.3
315393,Kinnerton Way,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,32.8
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,60.0,L2 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,60.0,N Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,60.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.45
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,50.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,40.0,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,30.0,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.39
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,20.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,10.0,N Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,26.3
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,5.83
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,6.91
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,5.05
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,27.7
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,29.8
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,33.4
315393,Kinnerton Way,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,23.7
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,60.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,60.0,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,50.0,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,40.0,N Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,30.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,20.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
