Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,26.3
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,5.64
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,7.77
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,4.72
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,28.4
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,28.6
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,35.5
315393,Kinnerton Way,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,22.0
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,60.0,L2 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,60.0,L1 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,60.0,N Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,60.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.27
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,50.0,N Current (RMS),A,18.1
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.98
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,40.0,N Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.69
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,30.0,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.2
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,20.0,N Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,26.4
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,4.54
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,10.42
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,9.52
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,28.8
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,25.3
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,47.3
315393,Kinnerton Way,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,43.0
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,60.0,L2 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,60.0,L1 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,60.0,N Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,60.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,60.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,50.0,N Current (RMS),A,23.1
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.53
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.23
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,40.0,N Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,30.0,N Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,20.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,26.4
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,4.31
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,8.32
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,6.49
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,36.6
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,24.2
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,37.4
315393,Kinnerton Way,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,30.4
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,60.0,L1 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,60.0,N Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,60.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,50.0,N Current (RMS),A,27.1
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.45
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,40.0,N Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.43
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,30.0,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,20.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,26.5
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,4.46
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,9.26
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,5.51
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,42.0
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,25.0
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,41.5
315393,Kinnerton Way,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,25.6
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,60.0,L1 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,60.0,N Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,60.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,50.0,N Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.09
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,40.0,N Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.18
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.03
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,30.0,N Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.27
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,20.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,26.5
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,3.82
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,11.65
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,6.82
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,28.0
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,51.0
315393,Kinnerton Way,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,30.7
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,60.0,L2 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,60.0,L1 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,60.0,N Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.05
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,50.0,N Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.21
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.76
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,40.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.0
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.79
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.87
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,30.0,N Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,20.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,26.6
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,4.75
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,13.92
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,6.9
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,36.9
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,25.7
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,60.6
315393,Kinnerton Way,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,31.7
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,60.0,L2 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,60.0,L1 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,60.0,N Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.73
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,50.0,N Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.3
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,40.0,N Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.1
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.16
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,30.0,N Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,20.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,26.7
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,4.19
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,14.94
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,4.53
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,44.2
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,24.1
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,64.4
315393,Kinnerton Way,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,21.9
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,60.0,L2 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,60.0,L1 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,60.0,N Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,60.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.79
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,50.0,N Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.04
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.51
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,40.0,N Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,32.0
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,30.0,N Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,20.0,N Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,26.7
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,8.43
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,12.81
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,6.53
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,39.3
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,39.6
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,55.4
315393,Kinnerton Way,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,29.8
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
