Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,60.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,60.0,N Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,60.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.8
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,50.0,N Current (RMS),A,20.1
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,24.1
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.17
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.05
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,40.0,N Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.89
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,30.0,N Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,20.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,26.8
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,3.95
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,14.01
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,7.92
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,33.5
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,61.0
315393,Kinnerton Way,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,35.2
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,60.0,L1 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,60.0,N Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.71
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,50.0,N Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.78
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.5
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,40.0,N Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.9
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.0
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.89
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.73
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,30.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.49
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,20.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,26.9
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,4.19
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,11.28
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,12.3
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,21.0
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,23.5
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,49.2
315393,Kinnerton Way,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,53.0
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,60.0,L2 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,60.0,L1 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,60.0,N Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,60.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,60.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.43
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.44
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,50.0,N Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.88
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,40.0,N Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.4
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,30.0,N Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.6
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,20.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,26.9
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,5.03
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,12.36
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,7.39
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,31.0
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,26.8
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,53.4
315393,Kinnerton Way,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,34.9
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,60.0,L2 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,60.0,N Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.06
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,50.0,N Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.69
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,40.0,N Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,24.7
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,30.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.54
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,20.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,27.0
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,4.98
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,13.66
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,4.7
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,39.6
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,27.1
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,60.3
315393,Kinnerton Way,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,60.0,N Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.09
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.94
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,50.0,N Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.41
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.82
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.87
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,40.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.5
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,25.2
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.2
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.98
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,30.0,N Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,20.0,N Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,27.1
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,7.99
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,13.79
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,9.32
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,29.9
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,37.2
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,60.0
315393,Kinnerton Way,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,40.8
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,60.0,L2 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,60.0,L1 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,60.0,N Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,60.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.07
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.01
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,50.0,N Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.65
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.98
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.24
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,40.0,N Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.7
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.33
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.14
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.36
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,30.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,20.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,27.1
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,9.36
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,14.88
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,11.16
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,30.5
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,43.0
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,64.7
315393,Kinnerton Way,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,48.1
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,60.0,L2 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,60.0,L1 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,60.0,N Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,60.0,L2 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,60.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.32
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.1
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,50.0,N Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.67
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.1
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.24
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,40.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.4
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.13
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.14
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,30.0,N Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,20.0,N Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,27.2
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,7.4
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,15.33
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,11.85
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,28.4
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,34.0
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,65.8
315393,Kinnerton Way,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,50.8
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,60.0,L2 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,60.0,N Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,60.0,L2 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,60.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.34
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.88
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,50.0,N Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.34
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.64
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,40.0,N Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.5
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.02
