Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,30.0,N Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,20.0,N Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,27.3
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,8.57
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,16.77
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,11.07
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,34.9
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,39.4
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,71.4
315393,Kinnerton Way,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,48.3
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,60.0,N Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.52
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.36
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,50.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.35
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.58
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.3
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,40.0,N Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.4
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.8
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.32
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,30.0,N Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.41
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,20.0,N Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,27.3
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,6.64
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,22.29
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,14.08
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,44.7
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,32.0
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,95.7
315393,Kinnerton Way,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,60.5
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,60.0,L2 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,60.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,60.0,N Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.66
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.74
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,50.0,N Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.0
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.34
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.67
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.14
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,40.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.6
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,53.6
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,42.8
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.72
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.02
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,30.0,N Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.8
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,20.0,N Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,27.4
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.93
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,11.46
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,25.38
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,19.26
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,34.2
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,51.1
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,107.6
315393,Kinnerton Way,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,82.0
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,60.0,L2 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,60.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,60.0,N Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,60.0,L2 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,60.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.27
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.8
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,50.0,N Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,24.4
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,33.1
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.36
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.9
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.33
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,40.0,N Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.7
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,58.7
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,43.6
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.1
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.06
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.29
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,30.0,N Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.43
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,20.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,27.4
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,10.93
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,24.59
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,21.8
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,24.6
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,48.6
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,104.4
315393,Kinnerton Way,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,92.5
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,60.0,L2 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,60.0,L1 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,60.0,N Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,60.0,L2 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,60.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.33
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.68
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,50.0,N Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,23.9
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,32.6
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.32
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.38
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.17
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,40.0,N Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.4
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,60.6
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,43.0
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.43
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.66
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,30.0,N Current (RMS),A,18.1
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.58
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,20.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,27.5
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.65
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,12.4
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,26.13
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,20.24
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,33.9
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,54.7
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,110.9
315393,Kinnerton Way,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,86.1
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,60.0,L1 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,60.0,N Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,60.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.61
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.16
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,50.0,N Current (RMS),A,26.6
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,31.1
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,30.8
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.52
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.69
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.23
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,40.0,N Current (RMS),A,21.7
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.1
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,58.0
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,43.2
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.84
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.26
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,30.0,N Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.67
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,20.0,N Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,27.5
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.39
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.67
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.76
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,9.12
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,26.5
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,20.3
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,33.3
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,41.7
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,113.4
315393,Kinnerton Way,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,86.3
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,60.0,L1 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,60.0,N Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,60.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.3
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.54
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.64
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,50.0,N Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,32.0
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.7
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.74
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.61
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.45
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,40.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.1
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.7
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.9
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.42
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.33
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.35
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,30.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,20.0,N Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,27.6
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.21
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.69
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,10.73
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,21.36
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,14.76
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,39.7
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,47.8
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,90.9
315393,Kinnerton Way,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,63.4
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,60.0,L2 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,60.0,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,60.0,N Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,60.0,L2 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,60.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.3
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.99
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.31
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,50.0,N Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,31.3
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.7
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.06
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.43
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.54
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,40.0,N Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.7
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.3
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.44
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.94
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.76
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,30.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.76
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,20.0,N Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,27.6
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.95
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.43
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
