Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.55
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,9.36
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,18.93
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,18.99
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,23.9
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,42.4
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,81.3
315393,Kinnerton Way,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,81.0
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,60.0,L2 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,60.0,N Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,60.0,L2 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,60.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.3
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.45
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.13
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,50.0,N Current (RMS),A,23.5
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,24.2
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.51
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.48
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.26
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,40.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.8
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.1
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.73
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.44
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,30.0,N Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.77
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,20.0,N Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,27.7
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.17
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.66
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,13.12
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,13.35
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,13.52
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,50.7
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,57.5
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,59.5
315393,Kinnerton Way,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,60.0
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,60.0,L2 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,60.0,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,60.0,N Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,60.0,L2 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,60.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,50.0,N Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.9
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.7
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.86
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,40.0,N Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.9
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.92
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,30.0,N Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.71
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,20.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,29.8
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,10.63
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,8.13
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,11.86
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,32.6
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,46.2
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,36.4
315393,Kinnerton Way,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,50.8
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,60.0,N Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.21
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,50.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.01
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.01
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.15
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,40.0,N Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.4
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.76
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,30.0,N Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.83
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,20.0,N Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,29.9
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,11.09
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,11.3
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,12.25
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,30.5
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,48.2
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,49.0
315393,Kinnerton Way,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,52.4
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,60.0,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,50.0,N Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.92
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.78
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.77
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,40.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.6
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.69
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,30.0,N Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,20.0,N Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,29.9
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,10.33
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,8.77
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,9.42
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,43.8
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,45.3
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,38.4
315393,Kinnerton Way,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,40.7
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,60.0,L2 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,60.0,N Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,60.0,L2 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.04
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,50.0,N Current (RMS),A,19.5
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.59
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.11
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,40.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.42
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.73
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,30.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.84
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,20.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,29.9
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,5.32
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,8.41
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,9.1
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,31.9
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,25.9
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,37.2
315393,Kinnerton Way,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,39.3
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,60.0,L2 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,60.0,N Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,60.0,L2 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.55
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.05
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,50.0,N Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.63
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.67
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,40.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.7
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,30.0,N Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.79
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,20.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,30.0
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,5.02
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,8.78
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,9.47
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,28.8
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,24.8
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,39.3
315393,Kinnerton Way,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,40.7
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.51
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,60.0,N Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,60.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.05
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.73
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,50.0,N Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.86
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.4
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,40.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.18
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.85
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,30.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.94
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,20.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,30.0
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,6.2
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,9.98
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,10.75
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,27.0
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,29.7
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,44.1
315393,Kinnerton Way,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,46.4
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,60.0,N Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,60.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.89
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,50.0,N Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,22.8
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.6
