Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.7
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.79
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,40.0,N Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.5
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,30.0,N Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.98
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,20.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,5.61
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,11.77
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,8.65
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,31.3
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,27.5
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,52.0
315393,Kinnerton Way,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,39.2
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,60.0,N Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,60.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.41
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,50.0,N Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.66
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.14
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,40.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,30.0,N Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,20.0,N Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,4.84
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,12.1
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,7.44
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,32.7
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,24.6
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,53.1
315393,Kinnerton Way,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,32.7
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,60.0,N Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,60.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,60.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.01
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.8
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,50.0,N Current (RMS),A,20.0
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.84
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.21
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,40.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,30.0,N Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.71
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,20.0,N Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,30.2
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,5.16
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,12.91
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,8.2
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,36.4
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,25.4
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,56.6
315393,Kinnerton Way,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,35.5
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,60.0,N Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,60.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,60.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.65
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,50.0,N Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.1
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.24
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,40.0,N Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,30.0,N Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.9
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,20.0,N Current (RMS),A,58.2
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,62.6
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,30.3
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,14.53
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,11.77
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,9.91
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,56.2
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,69.1
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,50.7
315393,Kinnerton Way,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,42.6
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,60.0,N Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,60.0,L2 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.34
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.25
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,50.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.95
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.11
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,40.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.56
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,30.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.78
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,20.0,N Current (RMS),A,39.6
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.9
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,30.3
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,10.29
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,10.9
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,10.11
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,42.1
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,50.7
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,48.0
315393,Kinnerton Way,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,43.5
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,60.0,N Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,60.0,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,60.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.35
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,50.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.55
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.96
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,40.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.77
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,30.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.05
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.31
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,20.0,N Current (RMS),A,32.8
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,30.3
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,10.17
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,9.58
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,13.56
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,38.0
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,46.9
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,42.6
315393,Kinnerton Way,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,58.6
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,60.0,N Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,60.0,L3 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,60.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.32
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,50.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.61
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.01
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,40.0,N Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.48
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,30.0,N Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.18
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.29
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,20.0,N Current (RMS),A,33.4
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,30.4
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,11.06
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,9.33
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,12.75
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,41.3
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,50.6
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,41.6
315393,Kinnerton Way,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,57.4
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,60.0,L3 Active Power,kW,2.16
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,60.0,N Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,60.0,L3 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,60.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,60.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.25
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,50.0,N Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.95
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.94
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,40.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.97
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.3
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,30.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.43
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.31
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,20.0,N Current (RMS),A,24.3
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
