Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,30.4
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,8.1
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,9.9
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,16.02
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,35.4
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,37.3
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,44.2
315393,Kinnerton Way,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,67.8
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,60.0,L3 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,60.0,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,60.0,L3 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,60.0,L2 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,60.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,50.0,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.25
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,40.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.61
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,30.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.36
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.88
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,20.0,N Current (RMS),A,30.4
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.2
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,30.5
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,6.88
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,10.57
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,14.01
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,33.6
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,33.2
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,46.3
315393,Kinnerton Way,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,61.4
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,60.0,L3 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.98
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,60.0,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,60.0,L3 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,60.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,60.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.01
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,50.0,N Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.16
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,40.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.67
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,30.0,N Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.07
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,20.0,N Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,30.5
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,7.31
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,12.56
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,6.72
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,41.5
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,34.9
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,56.3
315393,Kinnerton Way,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,30.4
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,60.0,L3 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,60.0,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,60.0,L3 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,60.0,L2 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,60.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,50.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.88
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.8
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,40.0,N Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.59
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.05
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,30.0,N Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.7
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.92
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,20.0,N Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,30.5
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,8.46
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,16.08
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,7.05
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,47.8
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,39.6
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,69.7
315393,Kinnerton Way,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,31.2
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,60.0,L3 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.77
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,60.0,N Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,60.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,60.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,60.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.44
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,50.0,N Current (RMS),A,29.6
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.34
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,40.0,N Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.1
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.93
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,30.0,N Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.1
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,20.0,N Current (RMS),A,28.4
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,30.6
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,12.55
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,16.08
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,7.6
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,65.1
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,55.0
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,69.1
315393,Kinnerton Way,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,33.2
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,60.0,L2 Active Power,kW,2.58
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,60.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,60.0,L3 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,60.0,L2 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,60.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.63
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,50.0,N Current (RMS),A,24.1
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.2
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.47
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.98
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,40.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.9
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.84
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,30.0,N Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.25
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,20.0,N Current (RMS),A,23.6
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,30.6
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,11.82
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,17.28
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,8.29
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,55.3
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,52.3
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,73.4
315393,Kinnerton Way,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,37.0
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,60.0,L1 Active Power,kW,2.45
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,60.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,60.0,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,60.0,L2 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,60.0,L1 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,50.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.78
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,40.0,N Current (RMS),A,20.0
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,35.7
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.84
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,30.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.68
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.19
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,20.0,N Current (RMS),A,22.1
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,30.7
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,9.23
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,16.78
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,8.16
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,45.2
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,41.7
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,72.9
315393,Kinnerton Way,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,36.3
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,60.0,N Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,60.0,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,60.0,L2 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,60.0,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.29
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,50.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.23
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.94
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.31
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,40.0,N Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,33.8
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.55
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,30.0,N Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.47
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.08
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,20.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,10.0,N Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,30.8
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,12.83
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,12.14
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,8.78
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,46.4
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,57.8
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,54.4
315393,Kinnerton Way,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,39.1
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.58
