Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,60.0,L1 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,60.0,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,60.0,L3 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,60.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,60.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,50.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.59
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.19
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.08
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,40.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.8
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.69
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,30.0,N Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.48
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.02
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,20.0,N Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,30.8
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,9.35
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,16.03
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,9.3
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,42.0
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,44.3
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,70.6
315393,Kinnerton Way,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,41.5
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,60.0,N Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,60.0,L3 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,60.0,L2 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,60.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.29
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,50.0,N Current (RMS),A,21.4
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,26.4
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.82
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,40.0,N Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.43
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,30.0,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.08
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.36
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,20.0,N Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,30.9
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,7.19
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,14.28
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,9.61
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,40.2
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,33.5
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,63.4
315393,Kinnerton Way,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,42.6
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,60.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,60.0,L3 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,60.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,60.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.55
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.59
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,50.0,N Current (RMS),A,20.5
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,27.3
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.53
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,40.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.7
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,30.0,N Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.01
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.04
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,20.0,N Current (RMS),A,23.0
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,30.9
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,9.42
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,14.89
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,9.94
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,42.9
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,42.1
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,65.3
315393,Kinnerton Way,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,43.8
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,60.0,L3 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,60.0,N Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,60.0,L3 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,60.0,L2 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,60.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.06
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.71
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,50.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.05
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.51
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,40.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.32
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,30.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.57
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.11
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,20.0,N Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.07
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,10.0,N Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,31.0
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,8.76
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,14.87
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,9.44
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,37.1
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,39.5
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,64.4
315393,Kinnerton Way,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,41.2
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,60.0,L3 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,60.0,N Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,60.0,L3 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,60.0,L2 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,60.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.35
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.15
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,50.0,N Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.12
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,40.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.85
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,30.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.36
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,20.0,N Current (RMS),A,24.0
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,31.0
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,10.34
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,13.19
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,7.92
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,46.0
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,47.3
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,58.1
315393,Kinnerton Way,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,36.2
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,60.0,L3 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,60.0,N Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,60.0,L3 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,60.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,60.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.42
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.99
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,50.0,N Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,22.1
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.44
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.9
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,40.0,N Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.3
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.35
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.45
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,30.0,N Current (RMS),A,21.0
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.64
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.36
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,20.0,N Current (RMS),A,32.8
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,31.1
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,15.01
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,12.96
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,11.09
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,61.7
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,68.0
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,57.6
315393,Kinnerton Way,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,49.6
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,60.0,L3 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,60.0,L1 Active Power,kW,2.54
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,60.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,60.0,L3 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,60.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,60.0,L1 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.25
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,50.0,N Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.11
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.44
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,40.0,N Current (RMS),A,35.3
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,61.8
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.59
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.45
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,30.0,N Current (RMS),A,26.5
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.56
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,20.0,N Current (RMS),A,34.1
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.5
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,31.1
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,13.14
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,26.01
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,9.4
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,67.4
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,58.2
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,112.7
315393,Kinnerton Way,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,41.5
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,60.0,L1 Active Power,kW,3.85
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,60.0,N Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,60.0,L3 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,60.0,L2 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,60.0,L1 Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.91
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,50.0,N Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.43
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.96
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,40.0,N Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,43.6
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.4
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.77
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.54
