Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,30.0,N Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.48
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.47
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,20.0,N Current (RMS),A,23.0
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,31.1
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,10.46
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,20.77
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,13.04
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,44.7
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,47.6
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,89.2
315393,Kinnerton Way,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,56.2
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,60.0,L3 Active Power,kW,3.98
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,60.0,L1 Active Power,kW,3.26
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,60.0,N Current (RMS),A,21.3
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,60.0,L3 Current (RMS),A,24.9
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,60.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,60.0,L1 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.99
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.02
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,50.0,N Current (RMS),A,37.9
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,46.7
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.84
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.05
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.08
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,40.0,N Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.9
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.07
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.7
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,30.0,N Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.1
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.85
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.29
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,20.0,N Current (RMS),A,22.1
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,31.2
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,19.37
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,26.63
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,14.28
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,68.4
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,84.7
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,114.8
315393,Kinnerton Way,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,61.5
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,60.0,L3 Active Power,kW,10.29
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,60.0,L1 Active Power,kW,3.24
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,60.0,N Current (RMS),A,34.0
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,60.0,L3 Current (RMS),A,43.0
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,60.0,L2 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,60.0,L1 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.6
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.81
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,50.0,N Current (RMS),A,36.5
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,48.4
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.76
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.79
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.5
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,40.0,N Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,25.8
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.8
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.89
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.74
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,30.0,N Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.7
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.24
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.33
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,20.0,N Current (RMS),A,25.3
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,31.3
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,20.81
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,27.13
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,13.99
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,70.5
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,88.4
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,116.4
315393,Kinnerton Way,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,60.7
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,60.0,L1 Active Power,kW,3.21
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,60.0,N Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,60.0,L3 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,60.0,L1 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.36
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,50.0,N Current (RMS),A,24.7
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,31.2
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.45
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.25
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.84
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,40.0,N Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,46.8
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,30.8
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.85
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,30.0,N Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.5
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.86
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,20.0,N Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,31.3
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,18.08
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,20.9
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,12.62
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,58.0
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,79.5
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,88.6
315393,Kinnerton Way,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,55.0
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.61
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,60.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,60.0,L3 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,60.0,L2 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,60.0,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.24
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,50.0,N Current (RMS),A,27.1
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,34.7
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.5
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.48
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,40.0,N Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.3
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,31.8
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.8
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,30.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.87
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.89
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,20.0,N Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,31.3
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,10.54
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,20.57
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,13.37
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,44.3
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,49.1
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,86.5
315393,Kinnerton Way,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,57.3
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,60.0,L2 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,60.0,L1 Active Power,kW,2.27
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,60.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,60.0,L3 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,60.0,L2 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,60.0,L1 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.66
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,50.0,N Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,24.8
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.11
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.78
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.12
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,40.0,N Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.0
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.2
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.69
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.57
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,30.0,N Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.08
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.88
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,20.0,N Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,31.3
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,7.39
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,21.05
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,12.54
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,44.2
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,35.0
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,89.3
315393,Kinnerton Way,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,54.3
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,60.0,L3 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,60.0,L2 Active Power,kW,2.11
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,60.0,L1 Active Power,kW,2.92
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,60.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,60.0,L3 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,60.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,60.0,L1 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.38
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.55
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,50.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.6
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.25
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,40.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.55
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.96
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,30.0,N Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.23
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.87
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,20.0,N Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,31.3
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,7.79
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,15.95
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,11.98
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,38.8
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,36.9
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,68.9
315393,Kinnerton Way,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,52.2
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,60.0,L3 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,60.0,N Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,60.0,L3 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,60.0,L2 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,60.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.65
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.69
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,50.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.1
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,40.0,N Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.61
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.32
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,30.0,N Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.56
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,20.0,N Current (RMS),A,18.1
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,31.3
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
