Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,8.92
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,12.7
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,9.87
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,39.3
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,41.7
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,55.2
315393,Kinnerton Way,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,42.7
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,60.0,L3 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,60.0,L2 Active Power,kW,2.24
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.77
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,60.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,60.0,L3 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,60.0,L2 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,60.0,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.28
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.69
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,50.0,N Current (RMS),A,34.5
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,46.1
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.52
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.27
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,40.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.54
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.55
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,30.0,N Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.14
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,20.0,N Current (RMS),A,27.9
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,31.3
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,8.11
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,25.78
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,10.77
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,75.4
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,38.5
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,114.6
315393,Kinnerton Way,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,46.8
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,60.0,L3 Active Power,kW,3.95
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,60.0,L2 Active Power,kW,11.48
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,60.0,N Current (RMS),A,40.1
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,60.0,L3 Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,60.0,L2 Current (RMS),A,48.6
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,60.0,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.81
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.68
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,50.0,N Current (RMS),A,24.3
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,21.3
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.55
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.68
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,40.0,N Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.6
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.22
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,30.0,N Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.84
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.88
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,20.0,N Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,31.3
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,11.8
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,23.3
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,13.61
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,57.8
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,53.4
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,99.4
315393,Kinnerton Way,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,58.4
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,60.0,L3 Active Power,kW,3.74
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,60.0,L2 Active Power,kW,4.54
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,60.0,N Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,60.0,L3 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,60.0,L2 Current (RMS),A,20.0
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,60.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.17
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.24
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,50.0,N Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.82
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.37
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,40.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.32
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,30.0,N Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.83
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.99
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,20.0,N Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,31.3
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,13.91
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,18.52
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,12.3
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,50.4
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,60.4
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,79.1
315393,Kinnerton Way,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,52.6
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,60.0,L3 Active Power,kW,4.76
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,60.0,L2 Active Power,kW,2.13
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,60.0,N Current (RMS),A,23.0
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,60.0,L3 Current (RMS),A,27.5
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,60.0,L2 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,60.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.91
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.27
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,50.0,N Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.5
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.16
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,40.0,N Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,37.2
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.16
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.24
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,30.0,N Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.59
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.7
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,20.0,N Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,31.3
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,15.14
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,21.5
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,12.41
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,63.1
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,69.3
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,92.8
315393,Kinnerton Way,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,53.3
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,60.0,L3 Active Power,kW,2.27
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,60.0,L2 Active Power,kW,3.24
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,60.0,L1 Active Power,kW,2.72
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,60.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,60.0,L3 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,60.0,L2 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,60.0,L1 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.01
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.84
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,50.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.46
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.97
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,40.0,N Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,44.3
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.06
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.67
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,30.0,N Current (RMS),A,21.3
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.97
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.65
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.81
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,20.0,N Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,31.3
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,12.73
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,26.05
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,16.18
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,45.4
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,55.8
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,109.3
315393,Kinnerton Way,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,69.3
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,60.0,L2 Active Power,kW,3.67
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,60.0,L1 Active Power,kW,5.2
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,60.0,N Current (RMS),A,22.7
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,60.0,L2 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,60.0,L1 Current (RMS),A,24.6
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.19
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,50.0,N Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.27
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.84
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.39
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,40.0,N Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.5
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.7
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.07
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,30.0,N Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.1
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.33
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,20.0,N Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,31.3
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,9.44
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,16.2
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,20.49
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,33.9
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,42.7
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,70.1
315393,Kinnerton Way,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,87.4
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,60.0,L2 Active Power,kW,4.49
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,60.0,L1 Active Power,kW,5.82
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,60.0,N Current (RMS),A,27.1
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,60.0,L2 Current (RMS),A,19.1
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,60.0,L1 Current (RMS),A,28.4
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.67
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,50.0,N Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.58
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.02
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.59
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,40.0,N Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,35.0
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.7
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.74
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.54
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,30.0,N Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.3
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,20.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,31.3
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,9.16
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,18.42
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,18.52
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,35.7
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,42.2
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,79.0
315393,Kinnerton Way,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,80.6
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,60.0,L2 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,60.0,L1 Active Power,kW,4.76
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,60.0,N Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,60.0,L2 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,60.0,L1 Current (RMS),A,21.0
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.67
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,50.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,13.5
