Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.27
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.58
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.27
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,40.0,N Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.5
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,45.7
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.8
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.8
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.8
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,30.0,N Current (RMS),A,20.9
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.57
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.18
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,20.0,N Current (RMS),A,38.2
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.06
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,31.3
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,11.76
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,27.6
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,17.19
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,58.8
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,53.8
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,118.9
315393,Kinnerton Way,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,73.7
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,60.0,L3 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,60.0,L1 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,60.0,N Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,60.0,L3 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,60.0,L1 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.34
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,50.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.61
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.35
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.7
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,40.0,N Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,36.3
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,45.2
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.3
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.43
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.32
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,30.0,N Current (RMS),A,21.5
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.64
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.36
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,20.0,N Current (RMS),A,44.2
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,56.8
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,31.2
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,13.92
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,29.92
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,14.77
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,66.8
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,63.1
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,127.8
315393,Kinnerton Way,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,63.8
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,60.0,L3 Active Power,kW,3.39
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,60.0,L1 Active Power,kW,2.44
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,60.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,60.0,L3 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,60.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,60.0,L1 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.14
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,50.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.08
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.63
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,40.0,N Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,30.7
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.43
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.3
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,30.0,N Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.32
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.34
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.93
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,20.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,31.2
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,10.02
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,19.5
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,16.44
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,40.2
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,46.5
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,83.6
315393,Kinnerton Way,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,71.8
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,60.0,L3 Active Power,kW,2.01
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,60.0,L1 Active Power,kW,2.42
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,60.0,N Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,60.0,L3 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,60.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,60.0,L1 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.09
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,50.0,N Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.58
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.91
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,40.0,N Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,29.2
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.12
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.37
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,30.0,N Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.25
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.51
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,20.0,N Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.5
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,31.1
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,10.92
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,22.14
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,11.68
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,47.7
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,49.2
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,94.5
315393,Kinnerton Way,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,50.3
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,60.0,L3 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,60.0,L1 Active Power,kW,2.36
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,60.0,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,60.0,L3 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,60.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,60.0,L1 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.02
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.57
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,50.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.99
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.17
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,40.0,N Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,30.3
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.51
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,30.0,N Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.64
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.49
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.76
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,20.0,N Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,31.1
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,11.39
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,17.31
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,12.6
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,37.6
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,52.0
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,74.0
315393,Kinnerton Way,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,54.4
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,60.0,L3 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,60.0,L1 Active Power,kW,4.09
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,60.0,N Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,60.0,L3 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,60.0,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,60.0,L1 Current (RMS),A,18.1
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.71
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,50.0,N Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,18.1
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.06
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.25
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,40.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.0
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.1
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.27
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.66
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,30.0,N Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.65
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,20.0,N Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,31.1
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,7.95
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,11.35
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,16.06
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,35.8
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,39.3
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,51.9
315393,Kinnerton Way,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,68.6
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,60.0,L3 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.45
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.45
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,60.0,N Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,60.0,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,60.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,60.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.95
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,50.0,N Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.04
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.51
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.27
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,40.0,N Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,32.1
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.44
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,30.0,N Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.6
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.71
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,20.0,N Current (RMS),A,20.7
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,31.1
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,9.25
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,10.18
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,11.04
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,39.0
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,43.3
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,48.0
315393,Kinnerton Way,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,47.7
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,60.0,L3 Active Power,kW,1.68
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,60.0,L1 Active Power,kW,2.57
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,60.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,60.0,L3 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,60.0,L1 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,50.0,N Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.86
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.54
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,40.0,N Current (RMS),A,18.1
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,32.3
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.93
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.29
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,30.0,N Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.3
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.04
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,20.0,N Current (RMS),A,22.0
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
