Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,31.1
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.35
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,10.79
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,9.11
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,14.19
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,42.0
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,48.8
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,41.0
315393,Kinnerton Way,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,60.9
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,60.0,L3 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,60.0,L1 Active Power,kW,3.7
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,60.0,N Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,60.0,L3 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,60.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,60.0,L1 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,50.0,N Current (RMS),A,20.5
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.63
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,40.0,N Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.11
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,30.0,N Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.79
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.12
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.56
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,20.0,N Current (RMS),A,25.6
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,31.1
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,10.4
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,7.38
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,15.57
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,47.6
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,47.4
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,34.6
315393,Kinnerton Way,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,67.6
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,60.0,L3 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,60.0,L1 Active Power,kW,4.44
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,60.0,N Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,60.0,L3 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,60.0,L1 Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.59
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,50.0,N Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.15
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.93
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,40.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,30.0,N Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,20.0,N Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,31.0
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,6.12
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,9.0
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,12.21
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,35.0
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,30.7
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,42.8
315393,Kinnerton Way,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,52.8
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,60.0,L3 Active Power,kW,3.47
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,60.0,L1 Active Power,kW,2.15
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,60.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,60.0,L3 Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,60.0,L1 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,50.0,N Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.55
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.43
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,40.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,30.0,N Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.44
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,20.0,N Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,30.9
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,8.51
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,10.82
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,10.24
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,37.0
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,39.4
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,48.4
315393,Kinnerton Way,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,44.6
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,60.0,L3 Active Power,kW,2.35
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,60.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,60.0,L3 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,60.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,60.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.98
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.31
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,50.0,N Current (RMS),A,58.9
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.93
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.68
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.36
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,40.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.99
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.8
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,30.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.02
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.49
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,20.0,N Current (RMS),A,33.6
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,30.8
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.49
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,12.97
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,7.58
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,8.37
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,102.0
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,57.8
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,37.5
315393,Kinnerton Way,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,36.5
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,60.0,L2 Active Power,kW,6.22
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,60.0,N Current (RMS),A,30.4
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,60.0,L3 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,60.0,L2 Current (RMS),A,32.1
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,50.0,N Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.66
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.58
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,40.0,N Current (RMS),A,22.8
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.4
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.98
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,30.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.3
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.83
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,20.0,N Current (RMS),A,24.5
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,30.7
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,7.53
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,10.64
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,7.78
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,49.1
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,38.8
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,52.9
315393,Kinnerton Way,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,34.6
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,60.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,60.0,L3 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,60.0,L2 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,50.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.8
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.58
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,40.0,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.11
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,30.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.43
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,20.0,N Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,30.6
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,4.13
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,6.95
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,7.04
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,28.7
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,22.7
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,31.8
315393,Kinnerton Way,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,31.4
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,60.0,L2 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,60.0,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,60.0,L3 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,60.0,L2 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,50.0,N Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.07
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.2
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.44
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,40.0,N Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.76
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,30.0,N Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.15
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,20.0,N Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,30.5
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,5.07
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,11.4
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,7.69
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,30.6
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,25.7
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,49.4
315393,Kinnerton Way,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,33.7
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,60.0,L2 Active Power,kW,0.79
