Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,60.0,N Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,60.0,L3 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,60.0,L2 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,50.0,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.17
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.27
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,40.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,30.0,N Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.43
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.88
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,20.0,N Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,30.5
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,6.64
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,11.02
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,7.89
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,29.9
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,31.6
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,48.0
315393,Kinnerton Way,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,34.3
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.56
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,60.0,L2 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,60.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,60.0,L3 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,60.0,L2 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,60.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,50.0,N Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.4
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.98
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,40.0,N Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.58
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,30.0,N Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.94
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,20.0,N Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,30.4
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,5.55
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,13.64
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,7.78
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,33.7
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,28.9
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,57.9
315393,Kinnerton Way,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,34.2
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,60.0,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,60.0,L3 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,60.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,50.0,N Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.69
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.79
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,40.0,N Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.38
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,30.0,N Current (RMS),A,25.0
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.5
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.78
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,20.0,N Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,30.3
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,5.12
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,15.88
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,7.93
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,41.8
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,26.4
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,68.5
315393,Kinnerton Way,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,35.9
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,60.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,60.0,L3 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,60.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,60.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,50.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.51
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.43
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,40.0,N Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.43
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,30.0,N Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.92
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,20.0,N Current (RMS),A,20.1
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,30.2
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,5.38
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,8.42
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,7.56
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,26.0
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,27.5
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,38.1
315393,Kinnerton Way,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,33.4
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,60.0,N Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,60.0,L3 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,60.0,L2 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.24
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,50.0,N Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.05
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.31
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,40.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.67
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,30.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.13
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,20.0,N Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,3.45
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,8.84
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,6.4
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,26.3
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,40.2
315393,Kinnerton Way,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,28.8
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,60.0,L3 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,60.0,L2 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,60.0,N Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,60.0,L3 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,60.0,L2 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,50.0,N Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.49
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.85
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,40.0,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.95
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.89
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,30.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.89
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,20.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,4.12
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,8.64
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,7.72
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,24.7
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,24.0
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,39.0
315393,Kinnerton Way,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,34.1
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,60.0,L3 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,60.0,L2 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,60.0,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,60.0,L3 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,60.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.41
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,50.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.69
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.33
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,40.0,N Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,30.0,N Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.1
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.81
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,20.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,30.0
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,3.94
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,6.45
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,6.86
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,25.3
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,23.1
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,30.0
315393,Kinnerton Way,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,30.5
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,60.0,L3 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,60.0,L2 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,60.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,60.0,L3 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.33
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,50.0,N Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.23
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.27
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,40.0,N Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,31.5
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.11
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
