Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,30.0,N Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.91
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,20.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,30.0
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,3.92
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,9.37
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,6.16
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,29.6
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,23.9
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,44.1
315393,Kinnerton Way,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,27.6
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,60.0,L3 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,60.0,L2 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,60.0,L1 Active Power,kW,2.58
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,60.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,60.0,L3 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,60.0,L2 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,60.0,L1 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,50.0,N Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.24
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.51
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,40.0,N Current (RMS),A,27.6
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,47.1
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.1
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,30.0,N Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,20.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,29.9
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,4.31
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,15.85
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,8.15
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,36.6
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,24.7
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,67.2
315393,Kinnerton Way,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,35.8
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,60.0,L3 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,60.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,60.0,L3 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.17
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,50.0,N Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.64
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,40.0,N Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,30.0,N Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.22
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.23
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,20.0,N Current (RMS),A,25.2
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,29.9
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,7.95
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,5.4
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,7.52
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,34.6
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,38.8
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,26.8
315393,Kinnerton Way,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,33.2
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,60.0,L3 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,60.0,N Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,60.0,L3 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,60.0,L1 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,50.0,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.5
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,40.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,30.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.36
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,20.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,29.8
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,4.57
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,9.12
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,9.03
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,25.4
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,40.6
315393,Kinnerton Way,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,38.8
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,60.0,L3 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,60.0,N Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,60.0,L3 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,60.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,50.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.99
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,40.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.19
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,30.0,N Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.54
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.73
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,20.0,N Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,29.8
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,5.65
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,10.41
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,8.16
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,27.6
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,29.5
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,46.9
315393,Kinnerton Way,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,35.3
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,60.0,L3 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,60.0,N Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,60.0,L3 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.95
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,50.0,N Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.25
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.29
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.98
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,40.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.54
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,30.0,N Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.36
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.17
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,20.0,N Current (RMS),A,18.1
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,29.7
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,5.02
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,8.88
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,8.82
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,27.2
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,26.9
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,40.2
315393,Kinnerton Way,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,38.4
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,60.0,L3 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,60.0,L2 Active Power,kW,4.78
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,60.0,N Current (RMS),A,25.2
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,60.0,L3 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,60.0,L2 Current (RMS),A,27.1
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.58
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,50.0,N Current (RMS),A,23.9
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.31
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.01
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,40.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.95
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,30.0,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.75
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.17
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,20.0,N Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,29.6
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,4.93
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,10.96
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,8.26
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,38.2
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,26.9
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,52.5
315393,Kinnerton Way,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,39.4
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,60.0,L3 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,60.0,L2 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,60.0,N Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,60.0,L3 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,60.0,L2 Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,60.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.93
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.02
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,50.0,N Current (RMS),A,25.0
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,31.6
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.98
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.01
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.09
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,40.0,N Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.1
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,30.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,20.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,29.6
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
