Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,8.64
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,9.93
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,11.03
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,43.5
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,44.6
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,47.0
315393,Kinnerton Way,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,50.6
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,60.0,L3 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,60.0,L1 Active Power,kW,2.31
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,60.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,60.0,L3 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,60.0,L1 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,50.0,N Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.29
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.32
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,40.0,N Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,35.4
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.46
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,30.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,20.0,N Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,29.5
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,11.91
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,7.48
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,8.72
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,53.9
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,56.2
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,34.2
315393,Kinnerton Way,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,39.0
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,60.0,L3 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,60.0,L1 Active Power,kW,2.46
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,60.0,N Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,60.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,60.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,60.0,L1 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.24
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,50.0,N Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.09
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.07
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,40.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.06
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,30.0,N Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,20.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,29.5
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,4.27
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,11.6
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,9.46
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,28.6
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,24.8
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,51.8
315393,Kinnerton Way,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,41.1
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,60.0,L1 Active Power,kW,2.7
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,60.0,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,60.0,L3 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,60.0,L1 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.57
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,50.0,N Current (RMS),A,32.7
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,44.5
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.02
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.67
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,40.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,30.0,N Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.74
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,20.0,N Current (RMS),A,35.7
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.1
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.06
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,29.5
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,4.79
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,23.93
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,12.17
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,63.9
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,26.5
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,103.6
315393,Kinnerton Way,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,52.5
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,60.0,L3 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.8
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,60.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,60.0,L3 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,60.0,L1 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,50.0,N Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.3
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.95
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,40.0,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,30.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.03
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,20.0,N Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,29.5
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,6.34
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,8.06
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,9.11
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,32.1
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,32.8
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,38.4
315393,Kinnerton Way,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,39.6
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,60.0,L3 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,60.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,60.0,N Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,60.0,L3 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,60.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.61
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,50.0,N Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.1
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.01
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,40.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.04
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,30.0,N Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.34
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.44
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,20.0,N Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,29.5
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,5.1
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,7.17
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,6.42
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,30.2
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,27.0
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,33.1
315393,Kinnerton Way,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,28.4
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,60.0,L3 Active Power,kW,1.89
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,60.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,60.0,L3 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,60.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,60.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.61
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,50.0,N Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.48
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,40.0,N Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,30.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.13
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,20.0,N Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,29.5
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,5.45
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,5.4
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,6.91
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,35.4
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,28.6
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,27.6
315393,Kinnerton Way,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,30.0
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,60.0,L3 Active Power,kW,3.22
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,60.0,N Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,60.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,60.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,50.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.01
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.51
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,40.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,30.0,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.68
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.29
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,20.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,8.44
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,4.14
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,8.34
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,33.9
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,39.5
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,36.1
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,60.0,L3 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,60.0,N Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,60.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.77
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,50.0,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
