Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.05
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.95
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,40.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,30.0,N Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.34
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.43
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,20.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,29.3
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,5.88
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,3.94
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,9.74
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,27.3
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,30.0
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,19.3
315393,Kinnerton Way,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,42.0
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,60.0,L3 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,60.0,N Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,60.0,L3 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.21
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,50.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.11
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,40.0,N Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.23
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,30.0,N Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.46
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,20.0,N Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,29.3
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,5.05
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,5.32
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,9.37
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,28.2
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,27.3
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,25.5
315393,Kinnerton Way,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,40.6
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,60.0,L3 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,60.0,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,60.0,L3 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,50.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,40.0,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.9
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,30.0,N Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.52
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,20.0,N Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,3.25
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,3.01
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,9.11
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,29.2
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,23.0
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,38.9
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,60.0,L3 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,60.0,N Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,60.0,L3 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,60.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,50.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,40.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.37
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,30.0,N Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.76
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.53
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,20.0,N Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,7.93
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,31.4
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,35.0
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,60.0,L3 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,60.0,N Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,60.0,L3 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,50.0,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.46
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,40.0,N Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,30.0,N Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.17
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,20.0,N Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,28.9
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,3.75
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,5.74
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,8.19
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,25.0
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,30.4
315393,Kinnerton Way,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,36.9
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,60.0,L3 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,60.0,N Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,60.0,L3 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,60.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,50.0,N Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.68
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,40.0,N Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,30.0,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.21
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,20.0,N Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,28.8
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,2.65
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,3.41
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,9.49
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,29.4
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,21.0
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,24.0
315393,Kinnerton Way,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,42.0
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,60.0,L3 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,60.0,N Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,60.0,L3 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,60.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,50.0,N Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.15
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,40.0,N Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,30.0,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.18
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.28
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,20.0,N Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,28.7
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,2.67
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,6.72
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,34.6
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,20.8
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,29.6
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,60.0,L3 Active Power,kW,2.8
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,60.0,N Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,60.0,L3 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.62
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,50.0,N Current (RMS),A,29.7
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.21
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.62
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,40.0,N Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.8
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.95
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,30.0,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.44
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.63
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,20.0,N Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
