Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,5.15
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,2.49
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,5.66
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,58.4
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,31.5
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,25.2
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,60.0,L3 Active Power,kW,2.96
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,60.0,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,60.0,L3 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,60.0,L2 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,60.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.13
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,50.0,N Current (RMS),A,24.5
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.45
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,40.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,30.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.63
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.2
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,20.0,N Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,28.4
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,3.52
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,3.23
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,7.76
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,45.2
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,18.9
315393,Kinnerton Way,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,34.6
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,60.0,L3 Active Power,kW,2.98
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,60.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,60.0,L3 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,60.0,L2 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.29
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,50.0,N Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.25
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.48
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,40.0,N Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.61
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,30.0,N Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.28
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,20.0,N Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,28.3
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,6.73
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,3.93
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,8.97
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,42.7
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,34.2
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,21.0
315393,Kinnerton Way,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,39.5
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,60.0,N Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,60.0,L3 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,50.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,40.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.65
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.23
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,30.0,N Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,20.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,28.3
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,3.08
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,4.89
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,11.48
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,28.6
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,23.0
315393,Kinnerton Way,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,50.0
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,60.0,N Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,60.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.58
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,50.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.85
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,40.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.68
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,30.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.17
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,20.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,28.2
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,4.06
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,4.33
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,9.85
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,27.5
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,20.1
315393,Kinnerton Way,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,44.0
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,60.0,N Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,60.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.38
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,50.0,N Current (RMS),A,29.3
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.68
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.64
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.17
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,40.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.58
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,30.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.35
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,20.0,N Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,28.2
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,4.77
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,6.97
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,11.44
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,45.1
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,25.0
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,34.6
315393,Kinnerton Way,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,49.3
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,60.0,L3 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,60.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,60.0,L3 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,60.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.66
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.5
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,50.0,N Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,27.0
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.25
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.38
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,40.0,N Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,31.8
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.6
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.61
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,30.0,N Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.95
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,20.0,N Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,28.1
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,6.9
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,12.61
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,13.6
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,28.2
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,34.8
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,54.3
315393,Kinnerton Way,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,59.0
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,60.0,L3 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,60.0,L1 Active Power,kW,7.01
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,60.0,N Current (RMS),A,30.5
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,60.0,L3 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,60.0,L2 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,60.0,L1 Current (RMS),A,33.3
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.93
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,50.0,N Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.1
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.81
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.4
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,40.0,N Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.06
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,30.0,N Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.96
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,20.0,N Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,28.1
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,8.03
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,7.52
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,18.07
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,38.4
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,37.0
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,33.6
315393,Kinnerton Way,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,77.7
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,60.0,L2 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,60.0,N Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,60.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,60.0,L2 Current (RMS),A,4.5
