Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,50.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.42
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.2
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,40.0,N Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,32.4
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.32
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.38
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.13
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,30.0,N Current (RMS),A,18.1
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,20.0,N Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,28.1
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,11.96
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,7.87
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,8.85
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,44.0
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,53.9
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,36.4
315393,Kinnerton Way,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,39.0
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,60.0,L3 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,60.0,L1 Active Power,kW,2.1
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,60.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,60.0,L3 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,60.0,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,60.0,L1 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,50.0,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.18
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.64
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,40.0,N Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.0
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.43
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,30.0,N Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,20.0,N Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,28.1
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,8.31
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,10.94
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,9.55
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,42.4
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,41.4
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,51.8
315393,Kinnerton Way,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,42.5
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,60.0,L3 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,60.0,L1 Active Power,kW,3.68
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,60.0,N Current (RMS),A,20.3
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,60.0,L3 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,60.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,60.0,L1 Current (RMS),A,22.1
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,50.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.07
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.56
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.65
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,40.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.5
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.49
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.34
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,30.0,N Current (RMS),A,27.8
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,39.2
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,20.0,N Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,28.1
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,7.68
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,16.74
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,12.04
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,36.2
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,35.7
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,71.3
315393,Kinnerton Way,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,54.2
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,60.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,60.0,L1 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.54
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,50.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.74
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.79
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,40.0,N Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,35.2
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.98
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.6
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,30.0,N Current (RMS),A,30.1
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,38.9
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.8
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,20.0,N Current (RMS),A,22.7
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.06
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,28.0
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,7.18
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,24.8
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,10.41
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,63.0
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,34.3
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,106.2
315393,Kinnerton Way,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,45.9
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,60.0,L2 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,60.0,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,60.0,L2 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,50.0,N Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.81
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.79
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.71
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,40.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.3
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.76
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,30.0,N Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.06
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,20.0,N Current (RMS),A,26.8
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,28.0
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,6.84
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,13.86
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,7.58
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,49.3
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,33.4
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,62.3
315393,Kinnerton Way,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,36.0
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,60.0,L2 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,60.0,N Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,60.0,L2 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.3
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,50.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.58
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.45
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.06
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,40.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.52
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.25
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,30.0,N Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.03
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,20.0,N Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,28.0
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,6.31
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,8.03
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,9.4
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,32.4
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,31.3
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,38.4
315393,Kinnerton Way,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,42.5
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,60.0,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,60.0,L3 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,60.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,60.0,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.29
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.02
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.13
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,50.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.66
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.71
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.25
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,40.0,N Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.4
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.43
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,30.0,N Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.83
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,20.0,N Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,28.0
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.32
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.18
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.68
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,8.25
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,9.63
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,10.91
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,29.2
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,38.2
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,43.1
315393,Kinnerton Way,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,48.5
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,60.0,L3 Active Power,kW,2.48
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.89
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,60.0,N Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,60.0,L3 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,60.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,60.0,L1 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.3
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.42
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,50.0,N Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.9
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.81
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.71
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,40.0,N Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.2
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.51
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,30.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
