Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,20.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,28.0
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.01
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,8.13
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,11.08
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,10.21
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,34.0
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,37.7
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,51.4
315393,Kinnerton Way,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,46.2
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,60.0,L3 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.68
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,60.0,L1 Active Power,kW,2.36
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,60.0,N Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,60.0,L3 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,60.0,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,60.0,L1 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.89
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,50.0,N Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.19
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.33
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,40.0,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.64
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.1
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,30.0,N Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,20.0,N Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,28.0
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,7.19
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,12.42
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,11.13
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,31.2
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,34.9
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,55.0
315393,Kinnerton Way,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,48.1
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,60.0,N Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.17
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,50.0,N Current (RMS),A,24.2
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,30.2
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.38
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.82
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,40.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.42
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,30.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.77
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,20.0,N Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,28.0
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,4.85
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,13.79
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,9.42
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,35.0
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,26.1
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,60.2
315393,Kinnerton Way,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,41.1
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,60.0,N Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,60.0,L2 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,11.25
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,50.0,N Current (RMS),A,41.2
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,48.6
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.68
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.19
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,40.0,N Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.2
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.89
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,30.0,N Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,20.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,28.0
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,6.93
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,22.48
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,8.56
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,63.7
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,35.2
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,95.8
315393,Kinnerton Way,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,38.6
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,60.0,L2 Active Power,kW,2.23
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,60.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,60.0,L2 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,60.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.11
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.29
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,50.0,N Current (RMS),A,25.3
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,31.3
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.48
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.65
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,40.0,N Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.5
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.72
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,30.0,N Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,20.0,N Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,28.0
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,8.55
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,17.72
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,11.63
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,45.0
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,40.4
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,79.0
315393,Kinnerton Way,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,50.8
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.25
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,60.0,L2 Active Power,kW,3.45
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,60.0,L1 Active Power,kW,3.64
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,60.0,N Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,60.0,L2 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,60.0,L1 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.21
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,50.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.01
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.28
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,40.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.02
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,30.0,N Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.54
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,20.0,N Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,28.0
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,5.65
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,11.09
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,13.73
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,34.1
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,30.1
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,51.2
315393,Kinnerton Way,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,60.9
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,60.0,L2 Active Power,kW,2.44
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,60.0,L1 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,60.0,N Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,60.0,L2 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,60.0,L1 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.5
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.04
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,50.0,N Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.9
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.13
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,40.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.81
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.12
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,30.0,N Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,20.0,N Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,28.0
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,6.09
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,9.11
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,14.61
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,34.8
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,31.3
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,40.7
315393,Kinnerton Way,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,64.5
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,60.0,L1 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,60.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,60.0,L2 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,60.0,L1 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.48
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.3
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.86
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.74
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,50.0,N Current (RMS),A,37.1
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.23
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.96
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,40.0,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.41
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,30.0,N Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.89
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,20.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,28.0
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.51
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.85
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,6.1
