Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,10.22
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,12.64
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,41.4
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,31.5
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,45.6
315393,Kinnerton Way,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,54.7
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,60.0,N Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,60.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,60.0,L1 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.29
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.26
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,50.0,N Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.08
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.15
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.82
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,40.0,N Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.98
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.76
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,30.0,N Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.5
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,20.0,N Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,10.0,N Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,28.0
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.2
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.43
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,7.48
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,12.3
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,12.03
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,43.7
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,36.5
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,58.6
315393,Kinnerton Way,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,55.8
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,60.0,L2 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,60.0,L1 Active Power,kW,2.64
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,60.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,60.0,L2 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,60.0,L1 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.3
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.68
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,50.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.86
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,40.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.82
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.15
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,30.0,N Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.44
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.07
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,20.0,N Current (RMS),A,31.4
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,46.3
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,10.0,N Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,28.0
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.75
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.87
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,5.85
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,13.96
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,16.49
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,38.4
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,31.2
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,60.3
315393,Kinnerton Way,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,74.5
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,60.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,60.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,60.0,L1 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.26
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,50.0,N Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,20.7
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.98
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,40.0,N Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.7
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.27
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,30.0,N Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.9
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,20.0,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,28.1
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.07
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,4.59
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,15.54
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,12.06
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,35.7
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,26.2
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,66.5
315393,Kinnerton Way,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,55.4
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,60.0,N Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,60.0,L2 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.32
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,50.0,N Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.09
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,40.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.75
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,30.0,N Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.26
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,20.0,N Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,10.0,N Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,28.1
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,4.19
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,17.49
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,10.67
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,46.9
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,24.0
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,77.1
315393,Kinnerton Way,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,50.2
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.24
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,60.0,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,60.0,L1 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.29
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.12
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.1
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,50.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.92
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.46
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,40.0,N Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.5
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,30.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,20.0,N Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,28.1
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.61
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.62
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,6.74
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,8.73
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,6.44
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,26.5
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,32.4
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,39.2
315393,Kinnerton Way,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,30.1
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,60.0,L2 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,60.0,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,60.0,L2 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,60.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,50.0,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.93
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,40.0,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,30.0,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,20.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.07
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,10.0,N Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,28.1
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.07
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,4.34
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,7.13
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,7.42
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,22.8
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,32.3
315393,Kinnerton Way,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,32.9
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,60.0,L2 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,60.0,N Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,60.0,L2 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.6
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.61
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,50.0,N Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,25.9
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,40.0,N Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.55
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,30.0,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,20.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.19
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,10.0,N Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,28.1
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,4.73
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,10.17
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,7.65
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,23.4
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,24.9
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,45.8
315393,Kinnerton Way,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,34.5
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,60.0,L2 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,60.0,N Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,60.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.9
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,50.0,N Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.75
