Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.64
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,40.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.84
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,30.0,N Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,20.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,28.1
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,4.83
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,8.79
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,5.96
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,26.0
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,25.5
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,39.1
315393,Kinnerton Way,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,27.4
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,60.0,L1 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,60.0,N Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,60.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,50.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,40.0,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,30.0,N Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,20.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,28.1
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,4.58
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,7.13
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,4.76
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,25.4
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,24.6
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,32.3
315393,Kinnerton Way,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,21.4
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,60.0,N Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,50.0,N Current (RMS),A,31.4
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.66
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,40.0,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,30.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,20.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,28.2
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,5.59
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,8.85
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,5.36
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,45.5
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,28.5
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,39.2
315393,Kinnerton Way,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,24.1
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,60.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,60.0,N Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,60.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,60.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.04
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,50.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.01
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,40.0,N Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,30.0,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,20.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,28.2
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,3.97
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,7.4
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,5.54
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,25.8
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,21.2
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,32.5
315393,Kinnerton Way,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,25.6
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,60.0,N Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,60.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,60.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,50.0,N Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.6
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,40.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.21
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.29
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,30.0,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.3
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,20.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,28.3
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,4.99
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,9.13
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,7.97
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,26.8
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,25.2
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,39.4
315393,Kinnerton Way,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,36.1
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,60.0,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,60.0,N Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,60.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.33
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,50.0,N Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.1
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.93
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,40.0,N Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.0
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,30.0,N Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.2
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,20.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,28.3
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,4.12
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,8.24
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,9.6
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,20.0
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,22.0
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,36.2
315393,Kinnerton Way,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,41.5
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,60.0,L1 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,60.0,N Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,60.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.77
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,50.0,N Current (RMS),A,39.0
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.64
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,40.0,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.16
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,30.0,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,20.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,28.3
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,4.8
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,7.6
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,5.72
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,52.8
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,24.9
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,34.0
315393,Kinnerton Way,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,25.6
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,60.0,L2 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,60.0,L1 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,60.0,N Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,60.0,L2 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,60.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.24
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,50.0,N Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.98
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.67
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,40.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,30.0,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,20.0,N Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
