Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,28.3
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,4.67
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,10.26
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,7.77
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,26.3
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,24.1
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,44.8
315393,Kinnerton Way,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,34.2
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,60.0,L2 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,60.0,L1 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,60.0,N Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,60.0,L2 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,60.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.43
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,50.0,N Current (RMS),A,20.5
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.95
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.02
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,40.0,N Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.3
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,30.0,N Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,20.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,28.4
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,3.73
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,12.23
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,8.82
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,27.8
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,20.7
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,53.4
315393,Kinnerton Way,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,38.4
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,60.0,L2 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,60.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,60.0,N Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,60.0,L2 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,60.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.1
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,50.0,N Current (RMS),A,25.4
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,21.5
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.07
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.23
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,40.0,N Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,30.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.3
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,20.0,N Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,28.4
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,4.49
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,9.29
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,6.75
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,38.5
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,23.0
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,41.8
315393,Kinnerton Way,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,31.4
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,60.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,60.0,N Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,60.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,50.0,N Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.76
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,40.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.71
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,30.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,20.0,N Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,28.4
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,4.9
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,8.93
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,5.04
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,33.6
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,24.3
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,38.8
315393,Kinnerton Way,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,23.1
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,60.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,60.0,N Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,60.0,L2 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,60.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.33
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,50.0,N Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.19
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.24
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,40.0,N Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,30.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,20.0,N Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,28.4
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,5.55
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,9.35
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,7.31
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,30.0
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,26.8
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,41.2
315393,Kinnerton Way,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,32.8
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,60.0,N Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,60.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,50.0,N Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.7
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.72
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,40.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.3
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.26
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,30.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,20.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,4.37
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,11.0
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,10.46
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,47.5
315393,Kinnerton Way,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,44.5
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,60.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,60.0,N Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,60.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.51
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.95
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,50.0,N Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,20.8
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.71
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.05
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,40.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.28
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.97
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,30.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,20.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,4.8
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,13.4
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,10.44
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,27.2
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,24.6
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,57.4
315393,Kinnerton Way,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,45.2
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,60.0,L1 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,60.0,N Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,60.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.96
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,50.0,N Current (RMS),A,20.7
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.58
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.41
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.68
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,40.0,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.39
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,30.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.43
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,20.0,N Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,6.84
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,15.61
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,8.09
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,43.0
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,32.4
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,65.8
315393,Kinnerton Way,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,35.3
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,60.0,L2 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,60.0,L1 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,60.0,N Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,60.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,60.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
