Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.56
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.89
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,50.0,N Current (RMS),A,18.9
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,24.6
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.22
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.5
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,40.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.36
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.97
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,30.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.23
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.89
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,20.0,N Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,4.25
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,19.86
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,8.64
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,47.6
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,23.0
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,84.5
315393,Kinnerton Way,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,38.3
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,60.0,L2 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,60.0,L1 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,60.0,N Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,60.0,L2 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,60.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.63
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,50.0,N Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.48
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.45
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,40.0,N Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,32.8
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.22
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,30.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.3
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,20.0,N Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,4.55
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,17.82
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,8.06
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,42.0
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,23.5
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,75.5
315393,Kinnerton Way,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,35.2
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,60.0,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,60.0,N Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,60.0,L2 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,60.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.61
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.36
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,50.0,N Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.89
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.57
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,40.0,N Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,37.6
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.98
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.61
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,30.0,N Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.33
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,20.0,N Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,28.6
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,4.38
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,18.15
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,10.66
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,38.8
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,76.4
315393,Kinnerton Way,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,47.0
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,60.0,N Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,60.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.34
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,50.0,N Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.19
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.93
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,40.0,N Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,38.9
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.6
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.19
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.25
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,30.0,N Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.36
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,20.0,N Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,28.6
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,5.2
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,20.01
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,11.63
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,42.3
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,26.5
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,84.4
315393,Kinnerton Way,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,49.9
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,60.0,L2 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,60.0,N Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,60.0,L2 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,60.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.95
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,50.0,N Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.28
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.29
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,40.0,N Current (RMS),A,19.1
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,39.3
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.8
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.25
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,30.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.4
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,20.0,N Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,28.6
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,5.1
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,20.61
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,13.21
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,36.7
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,25.8
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,87.0
315393,Kinnerton Way,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,56.4
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,60.0,L2 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,60.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,60.0,N Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,60.0,L2 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,60.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.07
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,50.0,N Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.33
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.6
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.21
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,40.0,N Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.3
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,40.8
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,43.2
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.15
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,30.0,N Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.5
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,20.0,N Current (RMS),A,20.9
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,28.7
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,8.24
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,21.83
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,17.98
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,29.3
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,37.7
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,92.3
315393,Kinnerton Way,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,76.5
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,60.0,L2 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,60.0,N Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,60.0,L2 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,60.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.98
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.12
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,50.0,N Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,22.8
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.92
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.56
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.44
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,40.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.7
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,40.8
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,44.0
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,30.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,20.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,28.7
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,11.46
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,19.97
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,18.18
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,27.1
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,49.9
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,85.5
315393,Kinnerton Way,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,77.1
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,60.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,60.0,N Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,60.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.3
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.49
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.24
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,50.0,N Current (RMS),A,24.5
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,21.1
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,23.0
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.08
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.21
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.4
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,40.0,N Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.4
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,59.9
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,43.9
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.04
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,30.0,N Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
