Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,20.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,28.8
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,11.08
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,23.54
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,18.15
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,31.1
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,49.2
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,100.9
315393,Kinnerton Way,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,77.2
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,60.0,N Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,60.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.3
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.69
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.28
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,50.0,N Current (RMS),A,20.0
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,26.4
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,23.0
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.5
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.75
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.19
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,40.0,N Current (RMS),A,19.5
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.0
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,58.1
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,43.1
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.22
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,30.0,N Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,20.0,N Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,28.8
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,9.0
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,25.52
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,18.02
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,33.4
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,40.3
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,108.5
315393,Kinnerton Way,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,76.6
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,60.0,L2 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,60.0,N Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,60.0,L2 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.49
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.93
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,50.0,N Current (RMS),A,27.0
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,37.3
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,21.4
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.17
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.72
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.63
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,40.0,N Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.0
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,34.0
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.55
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.37
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,30.0,N Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.48
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,20.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,28.8
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,9.24
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,22.43
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,14.2
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,47.7
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,42.2
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,95.9
315393,Kinnerton Way,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,61.6
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,60.0,L2 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,60.0,N Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,60.0,L2 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,60.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.09
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.14
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,50.0,N Current (RMS),A,20.7
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,29.9
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.33
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.56
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.28
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,40.0,N Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.1
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.1
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.86
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.92
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,30.0,N Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.5
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.43
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,20.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,28.8
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,8.83
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,18.16
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,17.09
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,27.8
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,40.2
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,77.2
315393,Kinnerton Way,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,73.6
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,60.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,60.0,N Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,60.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.3
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.51
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,50.0,N Current (RMS),A,27.4
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,24.3
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.99
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.69
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.69
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,40.0,N Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,37.9
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.9
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.98
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,30.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.49
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.93
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,20.0,N Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,28.9
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,12.55
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,16.45
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,11.69
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,49.3
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,54.3
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
315393,Kinnerton Way,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,51.4
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,60.0,N Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.66
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,50.0,N Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.08
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.05
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,40.0,N Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.73
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,30.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.95
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,20.0,N Current (RMS),A,38.1
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,30.0
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,13.65
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,8.72
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,9.8
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,46.8
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,61.1
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,37.8
315393,Kinnerton Way,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,42.1
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,60.0,N Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.47
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,50.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.02
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.59
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.46
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,40.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.4
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.98
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,30.0,N Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.88
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,20.0,N Current (RMS),A,27.9
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,30.0
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,11.8
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,9.68
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,10.59
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,38.2
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,52.5
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,42.6
315393,Kinnerton Way,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,45.0
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,60.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,60.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.51
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,50.0,N Current (RMS),A,22.7
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.22
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.77
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,40.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.93
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.85
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,30.0,N Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.42
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,20.0,N Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,30.0
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,9.57
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,11.53
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,9.1
