Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,42.3
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,42.7
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,50.0
315393,Kinnerton Way,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,38.8
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,60.0,N Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,60.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.11
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,50.0,N Current (RMS),A,23.9
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.03
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.17
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,40.0,N Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.27
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.1
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,30.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,20.0,N Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,5.3
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,10.38
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,9.44
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,32.2
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,26.4
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,45.1
315393,Kinnerton Way,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,40.2
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,60.0,N Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,60.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.42
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,50.0,N Current (RMS),A,33.3
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.16
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,40.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.87
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,30.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.83
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.55
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,20.0,N Current (RMS),A,22.0
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,5.29
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,15.46
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,9.04
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,41.5
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,26.0
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,65.4
315393,Kinnerton Way,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,38.5
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,60.0,L2 Active Power,kW,2.29
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,60.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,60.0,L2 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,60.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.37
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.45
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,50.0,N Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.15
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,40.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.48
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.9
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,30.0,N Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.42
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.19
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,20.0,N Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,5.96
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,13.91
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,9.3
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,35.1
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,28.3
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,59.8
315393,Kinnerton Way,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,39.3
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,60.0,N Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,60.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,60.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.62
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,50.0,N Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,21.1
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.25
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.92
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,40.0,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.84
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,30.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.77
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,20.0,N Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,30.2
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,5.63
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,13.44
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,7.09
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,37.7
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,27.6
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,57.6
315393,Kinnerton Way,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,31.4
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.67
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,60.0,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,60.0,L2 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.65
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,50.0,N Current (RMS),A,19.3
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,24.1
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.02
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.01
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,40.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.41
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,30.0,N Current (RMS),A,23.4
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.2
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.72
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,20.0,N Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,30.3
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,9.18
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,15.06
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,6.11
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,46.5
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,43.2
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,64.4
315393,Kinnerton Way,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,27.7
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,60.0,L2 Active Power,kW,2.84
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,60.0,N Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,60.0,L2 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,60.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.56
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,50.0,N Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.88
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,40.0,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.44
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,30.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.06
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.38
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,20.0,N Current (RMS),A,20.0
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,30.3
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,6.54
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,14.37
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,12.95
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,29.2
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,31.2
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,61.5
315393,Kinnerton Way,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,56.9
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,60.0,L2 Active Power,kW,3.25
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,60.0,N Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,60.0,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,60.0,L2 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,60.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.72
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,50.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.91
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.61
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,40.0,N Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.73
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,30.0,N Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.95
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.35
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,20.0,N Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,30.3
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,7.01
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,15.45
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,10.0
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,37.6
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,33.2
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,65.5
315393,Kinnerton Way,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,45.3
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,60.0,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,60.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,60.0,L2 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.95
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,50.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.89
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.36
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,40.0,N Current (RMS),A,12.0
