Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.8
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,30.0,N Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.46
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.43
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,20.0,N Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,30.3
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,8.47
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,14.19
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,9.77
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,35.2
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,38.7
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,60.1
315393,Kinnerton Way,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,42.2
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,60.0,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,60.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,60.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.08
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,50.0,N Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,22.7
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.93
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.37
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,40.0,N Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.8
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.7
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.07
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,30.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.82
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.14
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,20.0,N Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,30.4
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,7.47
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,16.22
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,12.53
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,37.2
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,34.5
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,70.0
315393,Kinnerton Way,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,54.5
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,60.0,N Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,60.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,60.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.86
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,50.0,N Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.58
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.27
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,40.0,N Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.79
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.66
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,30.0,N Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.85
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.66
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,20.0,N Current (RMS),A,26.0
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,30.4
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,9.8
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,12.5
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,16.46
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,38.7
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,46.3
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,54.6
315393,Kinnerton Way,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,71.5
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,60.0,N Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,60.0,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,60.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.41
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.43
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,50.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.63
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,40.0,N Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.76
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,30.0,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.16
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.53
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,20.0,N Current (RMS),A,22.3
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,30.4
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,8.21
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,11.67
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,16.93
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,35.7
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,37.6
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,50.6
315393,Kinnerton Way,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,73.7
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,60.0,L2 Active Power,kW,4.35
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,60.0,N Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,60.0,L3 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,60.0,L2 Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,60.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.41
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.19
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,50.0,N Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.99
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.42
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,40.0,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.19
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,30.0,N Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,20.0,N Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,30.4
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,9.64
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,15.15
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,7.3
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,47.2
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,43.6
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,65.4
315393,Kinnerton Way,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,31.9
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,60.0,L2 Active Power,kW,3.87
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.98
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,60.0,N Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,60.0,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,60.0,L2 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,60.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.02
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,50.0,N Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,25.0
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.5
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.89
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,40.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.2
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.5
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.95
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,30.0,N Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.7
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.28
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.08
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,20.0,N Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,30.5
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,12.36
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,20.72
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,10.62
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,50.3
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,53.8
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,86.5
315393,Kinnerton Way,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,45.3
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,60.0,L2 Active Power,kW,4.03
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,60.0,N Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,60.0,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,60.0,L2 Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,60.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.79
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,50.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.6
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.47
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,40.0,N Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.9
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.88
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,30.0,N Current (RMS),A,24.6
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.5
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.82
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,20.0,N Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,30.5
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,12.04
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,18.77
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,10.97
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,48.2
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,52.8
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,80.1
315393,Kinnerton Way,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,47.3
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.89
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,60.0,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,60.0,L3 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,60.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,60.0,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.49
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,50.0,N Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,14.64
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.15
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,40.0,N Current (RMS),A,31.6
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,62.2
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.72
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,30.0,N Current (RMS),A,33.7
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.8
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.65
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,20.0,N Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
